Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,553.92,444.46
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,526.28,423.04
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,497.07,400.1
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,479.4,386.31
2018,2,1,15,30,767.0,54.0,1.9,16.1,312.0,458.65,369.4
2018,2,1,15,45,671.0,58.5,1.45,14.85,262.0,398.97,321.37
2018,2,1,16,0,575.0,63.0,1.0,13.6,212.0,344.62,276.6
2018,2,1,16,15,524.5,55.0,1.1,13.05,171.0,297.52,237.39
2018,2,1,16,30,474.0,47.0,1.2,12.5,130.0,252.28,198.12
2018,2,1,16,45,396.5,38.5,1.25,11.95,94.0,199.3,151.48
2018,2,1,17,0,319.0,30.0,1.3,11.4,58.0,151.24,102.49
2018,2,1,17,15,188.5,17.5,1.3,11.2,31.5,69.64,0.0
2018,2,1,17,30,58.0,5.0,1.3,11.0,5.0,4.91,0.0
2018,2,1,17,45,29.0,2.5,1.35,10.75,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,2,7,15,149.5,10.0,2.1,5.8,17.5,9.83,0.0
2018,2,2,7,30,299.0,20.0,2.4,6.5,35.0,16.31,0.0
2018,2,2,7,45,354.5,30.0,2.7,7.2,66.5,23.38,14.15
2018,2,2,8,0,410.0,40.0,3.0,7.9,98.0,30.03,21.2
2018,2,2,8,15,552.5,41.5,2.95,8.45,149.5,31.6,23.0
2018,2,2,8,30,695.0,43.0,2.9,9.0,201.0,38.19,22.23
2018,2,2,8,45,661.5,56.0,2.85,9.6,231.5,82.99,43.88
2018,2,2,9,0,628.0,69.0,2.8,10.2,262.0,120.92,71.16
2018,2,2,9,15,537.5,97.0,2.8,10.7,278.0,163.04,109.92
2018,2,2,9,30,447.0,125.0,2.8,11.2,294.0,195.53,142.18
2018,2,2,9,45,627.0,100.5,2.75,11.7,363.0,238.8,173.85
2018,2,2,10,0,807.0,76.0,2.7,12.2,432.0,297.64,220.24
2018,2,2,10,15,840.5,73.5,2.7,12.6,467.0,339.68,257.63
2018,2,2,10,30,874.0,71.0,2.7,13.0,502.0,384.77,296.98
2018,2,2,10,45,808.0,93.0,2.7,13.45,506.5,409.55,320.52
2018,2,2,11,0,742.0,115.0,2.7,13.9,511.0,428.77,338.44
2018,2,2,11,15,639.0,150.0,2.65,14.25,498.5,439.3,348.44
2018,2,2,11,30,536.0,185.0,2.6,14.6,486.0,441.24,350.72
2018,2,2,11,45,549.0,184.0,2.6,14.95,497.0,462.75,368.18
2018,2,2,12,0,562.0,183.0,2.6,15.3,508.0,483.22,384.47
2018,2,2,12,15,629.5,162.0,2.6,15.55,527.0,514.65,409.65
2018,2,2,12,30,697.0,141.0,2.6,15.8,546.0,544.7,433.61
2018,2,2,12,45,791.0,112.0,2.6,16.1,567.0,581.15,462.44
2018,2,2,13,0,885.0,83.0,2.6,16.4,588.0,615.16,489.19
2018,2,2,13,15,867.5,85.5,2.65,16.45,570.5,615.28,489.78
2018,2,2,13,30,850.0,88.0,2.7,16.5,553.0,611.33,487.47
2018,2,2,13,45,877.0,78.0,2.75,16.5,542.0,616.13,492.33
2018,2,2,14,0,904.0,68.0,2.8,16.5,531.0,619.37,495.8
2018,2,2,14,15,872.5,68.5,2.7,16.4,496.0,595.97,478.19
2018,2,2,14,30,841.0,69.0,2.6,16.3,461.0,570.31,458.77
2018,2,2,14,45,820.0,68.0,2.45,16.15,427.0,549.59,442.74
2018,2,2,15,0,799.0,67.0,2.3,16.0,393.0,524.45,423.03
2018,2,2,15,15,748.0,68.5,2.3,16.0,350.0,484.33,391.47
2018,2,2,15,30,697.0,70.0,2.3,16.0,307.0,445.75,360.47
2018,2,2,15,45,645.0,66.5,1.65,14.85,263.0,400.02,323.04
2018,2,2,16,0,593.0,63.0,1.0,13.7,219.0,355.2,285.13
2018,2,2,16,15,547.5,54.5,1.05,13.1,177.5,308.88,246.51
2018,2,2,16,30,502.0,46.0,1.1,12.5,136.0,264.07,207.59
2018,2,2,16,45,436.0,37.5,1.15,11.85,99.5,213.94,163.14
2018,2,2,17,0,370.0,29.0,1.2,11.2,63.0,167.98,116.28
2018,2,2,17,15,215.5,18.0,1.2,10.95,35.0,88.88,0.0
2018,2,2,17,30,61.0,7.0,1.2,10.7,7.0,21.8,0.0
2018,2,2,17,45,30.5,3.5,1.25,10.5,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,3,7,15,148.5,10.5,1.6,6.2,18.5,10.32,0.0
2018,2,3,7,30,297.0,21.0,1.8,7.1,37.0,17.16,0.0
2018,2,3,7,45,431.0,28.5,2.05,8.05,77.0,23.79,14.62
2018,2,3,8,0,565.0,36.0,2.3,9.0,117.0,28.66,19.93
2018,2,3,8,15,634.0,41.0,2.4,9.6,162.5,30.99,22.37
2018,2,3,8,30,703.0,46.0,2.5,10.2,208.0,42.96,24.67
2018,2,3,8,45,746.5,49.5,2.6,10.85,253.0,84.29,41.2
2018,2,3,9,0,790.0,53.0,2.7,11.5,298.0,129.14,70.58
2018,2,3,9,15,818.0,55.5,2.7,12.1,340.0,173.87,106.25
2018,2,3,9,30,846.0,58.0,2.7,12.7,382.0,223.17,148.7
2018,2,3,9,45,865.5,60.0,2.75,13.3,419.0,267.84,188.84
2018,2,3,10,0,885.0,62.0,2.8,13.9,456.0,312.6,229.18
2018,2,3,10,15,898.5,63.5,2.7,14.25,487.0,354.78,267.21
2018,2,3,10,30,912.0,65.0,2.6,14.6,518.0,396.08,303.73
2018,2,3,10,45,921.0,66.0,2.55,15.0,542.5,434.01,336.77
2018,2,3,11,0,930.0,67.0,2.5,15.4,567.0,470.31,367.62
2018,2,3,11,15,935.0,68.0,2.5,15.7,584.0,502.94,395.1
2018,2,3,11,30,940.0,69.0,2.5,16.0,601.0,533.33,420.18
2018,2,3,11,45,943.0,69.5,2.45,16.25,610.5,559.82,441.63
2018,2,3,12,0,946.0,70.0,2.4,16.5,620.0,583.69,460.59
2018,2,3,12,15,946.0,70.0,2.4,16.65,621.5,602.65,475.87
2018,2,3,12,30,946.0,70.0,2.4,16.8,623.0,618.68,488.69
2018,2,3,12,45,944.0,70.0,2.35,17.0,617.0,630.53,497.87
2018,2,3,13,0,942.0,70.0,2.3,17.2,611.0,639.3,504.6
2018,2,3,13,15,937.0,69.5,2.3,17.2,597.0,642.62,507.81
2018,2,3,13,30,932.0,69.0,2.3,17.2,583.0,642.81,508.64
2018,2,3,13,45,924.5,67.5,2.3,17.25,561.5,637.31,505.12
2018,2,3,14,0,917.0,66.0,2.3,17.3,540.0,628.76,499.25
2018,2,3,14,15,905.5,64.5,2.2,17.2,511.5,614.87,489.07
2018,2,3,14,30,894.0,63.0,2.1,17.1,483.0,598.22,476.67
2018,2,3,14,45,877.5,61.0,2.0,17.0,448.5,575.53,459.5
2018,2,3,15,0,861.0,59.0,1.9,16.9,414.0,550.57,440.29
2018,2,3,15,15,837.0,57.0,1.9,16.9,374.5,519.53,416.27
2018,2,3,15,30,813.0,55.0,1.9,16.9,335.0,489.79,392.54
2018,2,3,15,45,778.0,51.5,1.35,15.8,291.0,448.94,359.0
2018,2,3,16,0,743.0,48.0,0.8,14.7,247.0,407.76,323.82
2018,2,3,16,15,689.5,44.0,0.8,14.4,202.0,358.07,282.48
2018,2,3,16,30,636.0,40.0,0.8,14.1,157.0,309.97,240.84
2018,2,3,16,45,543.5,34.0,0.8,13.75,114.0,247.57,186.91
2018,2,3,17,0,451.0,28.0,0.8,13.4,71.0,190.33,132.16
2018,2,3,17,15,281.0,18.5,0.75,13.4,40.5,109.65,0.0
2018,2,3,17,30,111.0,9.0,0.7,13.4,10.0,36.35,0.0
2018,2,3,17,45,55.5,4.5,0.7,13.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,4,7,15,2.0,7.0,1.0,7.45,7.0,6.88,0.0
2018,2,4,7,30,4.0,14.0,1.0,8.1,14.0,13.51,0.0
2018,2,4,7,45,2.0,26.5,0.95,8.75,26.5,25.51,16.22
2018,2,4,8,0,0.0,39.0,0.9,9.4,39.0,37.21,27.58
2018,2,4,8,15,9.0,54.5,1.05,9.8,56.5,51.33,40.69
2018,2,4,8,30,18.0,70.0,1.2,10.2,74.0,63.75,49.23
2018,2,4,8,45,18.0,76.5,1.35,10.65,81.5,71.67,55.62
2018,2,4,9,0,18.0,83.0,1.5,11.1,89.0,79.28,61.86
2018,2,4,9,15,35.5,104.0,1.6,11.5,117.0,102.02,80.18
2018,2,4,9,30,53.0,125.0,1.7,11.9,145.0,126.53,99.91
2018,2,4,9,45,124.5,157.5,1.8,12.3,211.5,173.63,136.55
2018,2,4,10,0,196.0,190.0,1.9,12.7,278.0,229.65,180.68
2018,2,4,10,15,257.5,197.0,1.95,13.15,321.0,264.37,207.96
2018,2,4,10,30,319.0,204.0,2.0,13.6,364.0,305.52,240.69
2018,2,4,10,45,439.5,186.5,2.1,14.05,418.0,351.16,276.71
2018,2,4,11,0,560.0,169.0,2.2,14.5,472.0,404.73,319.27
2018,2,4,11,15,594.5,164.0,2.2,14.8,495.0,436.55,345.06
2018,2,4,11,30,629.0,159.0,2.2,15.1,518.0,467.78,370.2
2018,2,4,11,45,761.5,123.5,2.25,15.4,565.0,520.48,412.16
2018,2,4,12,0,894.0,88.0,2.3,15.7,612.0,577.02,456.58
2018,2,4,12,15,917.5,82.0,2.25,15.7,621.0,602.45,476.62
2018,2,4,12,30,941.0,76.0,2.2,15.7,630.0,625.7,494.96
2018,2,4,12,45,936.5,77.0,2.15,15.75,623.5,637.13,503.95
2018,2,4,13,0,932.0,78.0,2.1,15.8,617.0,645.46,510.55
2018,2,4,13,15,928.0,76.5,2.05,15.8,603.0,648.37,513.2
2018,2,4,13,30,924.0,75.0,2.0,15.8,589.0,648.15,513.48
2018,2,4,13,45,917.0,73.5,2.0,15.8,567.5,643.02,510.33
2018,2,4,14,0,910.0,72.0,2.0,15.8,546.0,634.85,504.87
2018,2,4,14,15,899.5,70.0,1.95,15.8,517.5,621.09,494.86
2018,2,4,14,30,889.0,68.0,1.9,15.8,489.0,604.56,482.63
2018,2,4,14,45,874.5,65.0,1.9,15.85,454.5,581.97,465.81
2018,2,4,15,0,860.0,62.0,1.9,15.9,420.0,557.01,446.88
2018,2,4,15,15,835.5,60.0,1.9,15.9,380.0,528.4,424.64
2018,2,4,15,30,811.0,58.0,1.9,15.9,340.0,495.58,398.61
2018,2,4,15,45,777.0,54.0,1.45,14.8,296.0,454.54,365.33
2018,2,4,16,0,743.0,50.0,1.0,13.7,252.0,413.11,330.5
2018,2,4,16,15,690.5,45.5,1.05,13.1,206.5,363.02,289.13
2018,2,4,16,30,638.0,41.0,1.1,12.5,161.0,314.46,247.22
2018,2,4,16,45,546.0,35.0,1.15,11.95,117.5,251.75,192.76
2018,2,4,17,0,454.0,29.0,1.2,11.4,74.0,194.12,138.21
2018,2,4,17,15,283.5,19.5,1.2,11.35,42.5,113.22,5.88
2018,2,4,17,30,113.0,10.0,1.2,11.3,11.0,38.21,0.0
2018,2,4,17,45,56.5,5.0,1.2,11.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,5,7,15,144.0,11.5,1.7,6.65,20.0,11.3,0.0
2018,2,5,7,30,288.0,23.0,1.9,7.3,40.0,18.81,2.39
2018,2,5,7,45,415.0,30.5,2.1,7.95,80.0,23.29,14.48
2018,2,5,8,0,542.0,38.0,2.3,8.6,120.0,30.25,21.47
2018,2,5,8,15,611.0,44.0,2.4,9.2,165.5,33.44,24.67
2018,2,5,8,30,680.0,50.0,2.5,9.8,211.0,50.38,28.33
2018,2,5,8,45,724.0,53.5,2.6,10.4,256.0,90.95,46.45
2018,2,5,9,0,768.0,57.0,2.7,11.0,301.0,135.17,76.42
2018,2,5,9,15,799.5,59.0,2.85,11.65,343.0,179.3,112.04
2018,2,5,9,30,831.0,61.0,3.0,12.3,385.0,225.25,151.91
2018,2,5,9,45,765.5,81.5,3.1,12.95,402.0,265.28,191.13
2018,2,5,10,0,700.0,102.0,3.2,13.6,419.0,296.04,221.85
2018,2,5,10,15,718.0,106.0,3.25,14.2,450.5,335.6,256.74
2018,2,5,10,30,736.0,110.0,3.3,14.8,482.0,375.11,290.95
2018,2,5,10,45,599.5,154.0,3.35,15.35,466.5,388.95,305.38
2018,2,5,11,0,463.0,198.0,3.4,15.9,451.0,390.96,308.86
2018,2,5,11,15,414.5,218.5,3.4,16.4,450.0,403.97,319.71
2018,2,5,11,30,366.0,239.0,3.4,16.9,449.0,412.77,326.63
2018,2,5,11,45,442.0,221.0,3.4,17.4,479.0,448.26,354.74
2018,2,5,12,0,518.0,203.0,3.4,17.9,509.0,485.11,383.68
2018,2,5,12,15,556.5,191.0,3.3,18.2,520.5,507.7,401.39
2018,2,5,12,30,595.0,179.0,3.2,18.5,532.0,529.63,418.5
2018,2,5,12,45,691.0,147.5,3.15,18.8,553.5,567.19,448.07
2018,2,5,13,0,787.0,116.0,3.1,19.1,575.0,601.66,475.07
2018,2,5,13,15,849.5,94.5,2.95,19.15,579.5,624.39,492.79
2018,2,5,13,30,912.0,73.0,2.8,19.2,584.0,642.49,507.0
2018,2,5,13,45,911.5,70.0,2.7,19.3,564.5,639.7,504.92
2018,2,5,14,0,911.0,67.0,2.6,19.4,545.0,633.84,500.59
2018,2,5,14,15,902.0,65.0,2.4,19.3,517.5,620.88,490.78
2018,2,5,14,30,893.0,63.0,2.2,19.2,490.0,605.11,478.73
2018,2,5,14,45,877.0,61.0,2.05,19.05,455.5,582.57,461.73
2018,2,5,15,0,861.0,59.0,1.9,18.9,421.0,557.74,442.71
2018,2,5,15,15,837.5,56.5,1.9,18.9,381.0,526.16,418.6
2018,2,5,15,30,814.0,54.0,1.9,18.9,341.0,493.07,392.71
2018,2,5,15,45,780.0,51.0,1.45,17.6,297.5,455.77,362.91
2018,2,5,16,0,746.0,48.0,1.0,16.3,254.0,415.26,329.42
2018,2,5,16,15,693.0,44.5,1.05,15.75,208.5,365.8,288.95
2018,2,5,16,30,640.0,41.0,1.1,15.2,163.0,317.88,248.0
2018,2,5,16,45,550.5,35.0,1.15,14.65,119.5,255.67,194.54
2018,2,5,17,0,461.0,29.0,1.2,14.1,76.0,198.48,141.58
2018,2,5,17,15,290.0,20.0,1.2,13.95,44.0,117.52,24.19
2018,2,5,17,30,119.0,11.0,1.2,13.8,12.0,41.1,0.0
2018,2,5,17,45,59.5,5.5,1.2,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,2.95,4.6,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,3.1,4.8,2.0,0.0,0.0
2018,2,6,7,15,227.5,12.5,3.25,5.5,25.0,12.29,0.0
2018,2,6,7,30,419.0,22.0,3.4,6.2,48.0,19.26,4.43
2018,2,6,7,45,533.5,28.0,3.55,6.9,91.0,22.67,14.11
2018,2,6,8,0,648.0,34.0,3.7,7.6,134.0,26.16,17.91
2018,2,6,8,15,710.5,38.5,3.8,8.25,181.5,28.23,20.04
2018,2,6,8,30,773.0,43.0,3.9,8.9,229.0,51.4,26.44
2018,2,6,8,45,812.5,45.5,4.0,9.6,275.5,95.88,46.92
2018,2,6,9,0,852.0,48.0,4.1,10.3,322.0,143.19,79.67
2018,2,6,9,15,877.5,50.0,4.15,10.95,365.0,190.33,118.59
2018,2,6,9,30,903.0,52.0,4.2,11.6,408.0,238.52,161.23
2018,2,6,9,45,919.5,54.0,4.3,12.25,445.5,285.2,204.01
2018,2,6,10,0,936.0,56.0,4.4,12.9,483.0,331.63,246.57
2018,2,6,10,15,948.5,57.5,4.45,13.4,515.5,375.77,286.89
2018,2,6,10,30,961.0,59.0,4.5,13.9,548.0,418.85,325.52
2018,2,6,10,45,968.5,60.0,4.5,14.4,573.0,458.12,360.17
2018,2,6,11,0,976.0,61.0,4.5,14.9,598.0,495.54,392.44
2018,2,6,11,15,981.5,61.5,4.55,15.2,615.5,529.49,421.58
2018,2,6,11,30,987.0,62.0,4.6,15.5,633.0,561.09,448.23
2018,2,6,11,45,989.0,62.0,4.6,15.85,642.0,587.85,470.34
2018,2,6,12,0,991.0,62.0,4.6,16.2,651.0,611.78,489.8
2018,2,6,12,15,990.5,62.5,4.6,16.35,653.0,631.88,506.28
2018,2,6,12,30,990.0,63.0,4.6,16.5,655.0,648.88,520.13
2018,2,6,12,45,986.0,63.5,4.6,16.65,648.0,660.63,529.76
2018,2,6,13,0,982.0,64.0,4.6,16.8,641.0,669.1,536.77
2018,2,6,13,15,976.5,63.5,4.5,16.85,626.0,672.32,539.5
2018,2,6,13,30,971.0,63.0,4.4,16.9,611.0,672.26,539.64
2018,2,6,13,45,963.5,62.0,4.35,16.9,589.0,667.16,536.24
2018,2,6,14,0,956.0,61.0,4.3,16.9,567.0,658.9,530.34
2018,2,6,14,15,945.0,59.5,4.05,16.7,538.0,644.85,519.77
2018,2,6,14,30,934.0,58.0,3.8,16.5,509.0,627.89,506.92
2018,2,6,14,45,917.0,56.5,3.55,16.35,473.0,604.65,488.91
2018,2,6,15,0,900.0,55.0,3.3,16.2,437.0,579.01,468.76
2018,2,6,15,15,877.5,53.0,3.3,16.2,396.5,547.62,444.15
2018,2,6,15,30,855.0,51.0,3.3,16.2,356.0,514.56,417.61
2018,2,6,15,45,821.0,48.5,2.65,14.85,311.0,473.79,384.74
2018,2,6,16,0,787.0,46.0,2.0,13.5,266.0,432.64,350.28
2018,2,6,16,15,734.5,43.0,1.95,12.6,219.5,385.3,310.48
2018,2,6,16,30,682.0,40.0,1.9,11.7,173.0,336.6,267.97
2018,2,6,16,45,594.5,34.5,1.85,10.8,128.0,273.88,212.89
2018,2,6,17,0,507.0,29.0,1.8,9.9,83.0,216.0,158.51
2018,2,6,17,15,323.5,20.0,1.8,9.6,48.0,126.41,42.09
2018,2,6,17,30,140.0,11.0,1.8,9.3,13.0,46.93,0.0
2018,2,6,17,45,70.0,5.5,1.75,9.0,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,5.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,5.5,2.0,0.0,0.0
2018,2,7,7,15,183.0,14.0,1.3,6.4,24.5,13.76,0.0
2018,2,7,7,30,341.0,25.0,1.5,7.3,47.0,20.44,6.56
2018,2,7,7,45,455.0,31.5,1.65,8.15,87.5,23.85,15.18
2018,2,7,8,0,569.0,38.0,1.8,9.0,128.0,29.83,21.14
2018,2,7,8,15,635.0,43.5,1.95,9.55,174.0,32.58,23.91
2018,2,7,8,30,701.0,49.0,2.1,10.1,220.0,54.31,28.62
2018,2,7,8,45,743.0,52.5,2.2,10.65,265.5,96.2,48.93
2018,2,7,9,0,785.0,56.0,2.3,11.2,311.0,141.49,80.64
2018,2,7,9,15,814.0,59.0,2.35,11.9,354.0,187.23,118.13
2018,2,7,9,30,843.0,62.0,2.4,12.6,397.0,234.53,159.33
2018,2,7,9,45,863.0,64.0,2.45,13.3,435.0,282.88,202.48
2018,2,7,10,0,883.0,66.0,2.5,14.0,473.0,328.24,243.05
2018,2,7,10,15,897.0,67.5,2.45,14.5,504.5,370.98,281.1
2018,2,7,10,30,911.0,69.0,2.4,15.0,536.0,412.89,317.59
2018,2,7,10,45,920.5,70.0,2.35,15.45,561.0,451.4,350.57
2018,2,7,11,0,930.0,71.0,2.3,15.9,586.0,488.3,381.36
2018,2,7,11,15,936.0,72.0,2.2,16.2,604.0,521.74,408.71
2018,2,7,11,30,942.0,73.0,2.1,16.5,622.0,552.99,433.6
2018,2,7,11,45,945.0,73.0,2.05,16.8,631.5,579.31,454.37
2018,2,7,12,0,948.0,73.0,2.0,17.1,641.0,602.98,472.68
2018,2,7,12,15,946.0,74.5,2.0,17.3,642.5,622.54,487.94
2018,2,7,12,30,944.0,76.0,2.0,17.5,644.0,639.11,500.73
2018,2,7,12,45,938.5,77.5,2.0,17.65,637.5,650.52,509.63
2018,2,7,13,0,933.0,79.0,2.0,17.8,631.0,658.79,516.12
2018,2,7,13,15,928.5,78.0,2.0,17.85,617.0,661.95,519.07
2018,2,7,13,30,924.0,77.0,2.0,17.9,603.0,661.98,519.69
2018,2,7,13,45,915.5,76.5,2.0,17.95,581.5,656.94,516.53
2018,2,7,14,0,907.0,76.0,2.0,18.0,560.0,648.9,511.11
2018,2,7,14,15,895.0,74.0,1.95,17.9,531.0,634.16,500.71
2018,2,7,14,30,883.0,72.0,1.9,17.8,502.0,616.67,488.15
2018,2,7,14,45,866.0,70.0,1.8,17.65,467.0,593.64,471.05
2018,2,7,15,0,849.0,68.0,1.7,17.5,432.0,571.12,453.97
2018,2,7,15,15,824.5,65.5,1.7,17.5,391.5,539.14,429.7
2018,2,7,15,30,800.0,63.0,1.7,17.5,351.0,505.64,403.7
2018,2,7,15,45,764.5,59.5,1.45,16.2,307.0,464.21,371.67
2018,2,7,16,0,729.0,56.0,1.2,14.9,263.0,422.45,338.22
2018,2,7,16,15,675.0,51.0,1.25,13.9,216.5,370.78,296.45
2018,2,7,16,30,621.0,46.0,1.3,12.9,170.0,320.7,254.11
2018,2,7,16,45,531.5,40.0,1.3,11.95,126.0,261.51,202.91
2018,2,7,17,0,442.0,34.0,1.3,11.0,82.0,205.03,151.34
2018,2,7,17,15,286.5,23.5,1.35,10.65,48.5,123.8,52.37
2018,2,7,17,30,131.0,13.0,1.4,10.3,15.0,47.03,0.0
2018,2,7,17,45,65.5,6.5,1.4,9.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,8,6,45,13.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,2,8,7,0,27.0,3.0,1.0,6.1,2.0,0.0,0.0
2018,2,8,7,15,190.0,14.5,1.0,6.85,26.0,14.25,0.0
2018,2,8,7,30,353.0,26.0,1.0,7.6,50.0,21.24,8.31
2018,2,8,7,45,467.5,32.5,1.0,8.3,91.5,24.59,15.93
2018,2,8,8,0,582.0,39.0,1.0,9.0,133.0,30.6,21.9
2018,2,8,8,15,648.0,44.5,0.95,9.55,180.0,33.32,24.63
2018,2,8,8,30,714.0,50.0,0.9,10.1,227.0,57.92,30.15
2018,2,8,8,45,755.5,53.5,0.9,10.6,273.0,100.59,51.57
2018,2,8,9,0,797.0,57.0,0.9,11.1,319.0,146.63,84.11
2018,2,8,9,15,827.5,59.0,0.9,11.8,362.5,192.45,121.51
2018,2,8,9,30,858.0,61.0,0.9,12.5,406.0,243.14,165.03
2018,2,8,9,45,880.0,62.0,0.95,13.15,444.0,288.75,205.42
2018,2,8,10,0,902.0,63.0,1.0,13.8,482.0,334.62,245.81
2018,2,8,10,15,915.0,65.0,1.05,14.3,514.5,378.32,284.12
2018,2,8,10,30,928.0,67.0,1.1,14.8,547.0,421.08,320.78
2018,2,8,10,45,937.5,67.5,1.15,15.3,572.0,459.78,353.44
2018,2,8,11,0,947.0,68.0,1.2,15.8,597.0,496.84,383.96
2018,2,8,11,15,953.5,69.0,1.3,16.15,615.5,531.08,412.08
2018,2,8,11,30,960.0,70.0,1.4,16.5,634.0,563.12,437.93
2018,2,8,11,45,963.5,70.5,1.45,16.85,644.0,590.68,459.66
2018,2,8,12,0,967.0,71.0,1.5,17.2,654.0,615.58,479.0
2018,2,8,12,15,968.0,71.0,1.55,17.35,656.0,635.73,494.92
2018,2,8,12,30,969.0,71.0,1.6,17.5,658.0,652.9,508.46
2018,2,8,12,45,968.0,69.5,1.7,17.65,651.5,664.23,518.01
2018,2,8,13,0,967.0,68.0,1.8,17.8,645.0,672.37,525.15
2018,2,8,13,15,962.5,68.0,1.85,17.85,631.0,676.68,529.23
2018,2,8,13,30,958.0,68.0,1.9,17.9,617.0,677.76,530.91
2018,2,8,13,45,951.0,66.5,2.0,17.95,595.0,672.46,528.26
2018,2,8,14,0,944.0,65.0,2.1,18.0,573.0,663.99,523.21
2018,2,8,14,15,933.5,63.5,2.0,17.85,544.0,650.29,513.41
2018,2,8,14,30,923.0,62.0,1.9,17.7,515.0,633.69,501.34
2018,2,8,14,45,908.0,60.0,1.85,17.55,480.0,611.1,484.92
2018,2,8,15,0,893.0,58.0,1.8,17.4,445.0,586.06,466.37
2018,2,8,15,15,870.5,56.5,1.8,17.4,404.5,555.19,442.96
2018,2,8,15,30,848.0,55.0,1.8,17.4,364.0,522.69,417.7
2018,2,8,15,45,816.0,52.0,1.4,16.2,319.0,482.23,385.65
2018,2,8,16,0,784.0,49.0,1.0,15.0,274.0,444.04,354.05
2018,2,8,16,15,735.5,45.0,1.05,14.35,227.0,394.12,313.59
2018,2,8,16,30,687.0,41.0,1.1,13.7,180.0,345.4,272.25
2018,2,8,16,45,605.0,35.5,1.15,13.1,134.5,283.82,219.17
2018,2,8,17,0,523.0,30.0,1.2,12.5,89.0,226.73,167.03
2018,2,8,17,15,354.0,22.0,1.15,12.35,53.5,141.48,69.24
2018,2,8,17,30,185.0,14.0,1.1,12.2,18.0,62.77,0.0
2018,2,8,17,45,92.5,7.0,1.1,12.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.7,8.25,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,8.2,3.0,0.0,0.0
2018,2,9,7,15,230.0,13.5,0.9,8.75,28.5,13.27,0.0
2018,2,9,7,30,422.0,23.0,1.0,9.3,54.0,19.64,8.12
2018,2,9,7,45,528.5,29.5,1.15,9.8,97.0,23.58,15.01
2018,2,9,8,0,635.0,36.0,1.3,10.3,140.0,27.5,19.02
2018,2,9,8,15,695.5,39.5,1.3,10.8,187.0,28.61,20.26
2018,2,9,8,30,756.0,43.0,1.3,11.3,234.0,58.8,28.5
2018,2,9,8,45,794.5,46.0,1.35,11.8,280.5,103.28,51.53
2018,2,9,9,0,833.0,49.0,1.4,12.3,327.0,150.56,85.48
2018,2,9,9,15,858.0,52.0,1.45,12.95,370.0,198.03,124.83
2018,2,9,9,30,883.0,55.0,1.5,13.6,413.0,246.57,167.22
2018,2,9,9,45,900.0,57.0,1.55,14.25,451.0,292.9,208.67
2018,2,9,10,0,917.0,59.0,1.6,14.9,489.0,339.05,249.68
2018,2,9,10,15,929.0,61.0,1.7,15.45,521.5,383.06,288.53
2018,2,9,10,30,941.0,63.0,1.8,16.0,554.0,426.02,325.66
2018,2,9,10,45,949.0,64.5,1.95,16.5,579.0,465.55,359.46
2018,2,9,11,0,957.0,66.0,2.1,17.0,604.0,503.32,391.07
2018,2,9,11,15,962.0,66.5,2.2,17.35,621.5,536.71,418.7
2018,2,9,11,30,967.0,67.0,2.3,17.7,639.0,567.76,443.94
2018,2,9,11,45,920.0,83.0,2.4,18.05,634.0,583.46,456.87
2018,2,9,12,0,873.0,99.0,2.5,18.4,629.0,594.31,465.74
2018,2,9,12,15,884.0,95.5,2.55,18.6,634.0,615.63,482.7
2018,2,9,12,30,895.0,92.0,2.6,18.8,639.0,633.92,497.13
2018,2,9,12,45,824.5,111.5,2.65,19.0,611.5,624.28,489.85
2018,2,9,13,0,754.0,131.0,2.7,19.2,584.0,610.36,479.35
2018,2,9,13,15,777.0,121.5,2.65,19.3,579.0,621.86,488.64
2018,2,9,13,30,800.0,112.0,2.6,19.4,574.0,629.99,495.21
2018,2,9,13,45,843.0,97.0,2.5,19.5,568.5,642.86,505.25
2018,2,9,14,0,886.0,82.0,2.4,19.6,563.0,650.0,510.98
2018,2,9,14,15,838.0,86.0,2.25,19.5,522.0,621.92,489.81
2018,2,9,14,30,790.0,90.0,2.1,19.4,481.0,589.59,465.59
2018,2,9,14,45,721.5,96.5,2.0,19.3,434.5,547.76,434.03
2018,2,9,15,0,653.0,103.0,1.9,19.2,388.0,504.43,400.99
2018,2,9,15,15,638.0,95.0,1.9,19.2,352.5,475.67,379.36
2018,2,9,15,30,623.0,87.0,1.9,19.2,317.0,445.45,355.97
2018,2,9,15,45,588.0,81.0,1.5,17.8,276.5,405.91,325.21
2018,2,9,16,0,553.0,75.0,1.1,16.4,236.0,366.46,293.53
2018,2,9,16,15,423.5,73.0,1.15,15.45,184.0,286.56,229.79
2018,2,9,16,30,294.0,71.0,1.2,14.5,132.0,217.42,173.22
2018,2,9,16,45,243.5,55.5,1.25,13.6,97.5,171.19,133.75
2018,2,9,17,0,193.0,40.0,1.3,12.7,63.0,128.2,95.65
2018,2,9,17,15,153.0,26.5,1.35,12.25,39.5,90.22,48.55
2018,2,9,17,30,113.0,13.0,1.4,11.8,16.0,43.12,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.35,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,6,45,4.5,1.0,1.2,5.35,1.0,0.0,0.0
2018,2,10,7,0,9.0,2.0,1.2,5.5,2.0,0.0,0.0
2018,2,10,7,15,192.5,14.0,1.45,6.25,28.5,13.76,0.0
2018,2,10,7,30,376.0,26.0,1.7,7.0,55.0,20.73,9.79
2018,2,10,7,45,502.5,31.5,1.95,7.75,99.0,25.39,16.8
2018,2,10,8,0,629.0,37.0,2.2,8.5,143.0,28.25,19.87
2018,2,10,8,15,690.0,41.5,2.35,9.1,190.5,30.21,21.85
2018,2,10,8,30,751.0,46.0,2.5,9.7,238.0,60.61,28.98
2018,2,10,8,45,789.5,49.0,2.6,10.3,284.5,104.85,52.87
2018,2,10,9,0,828.0,52.0,2.7,10.9,331.0,155.52,90.49
2018,2,10,9,15,854.0,54.0,3.0,11.6,374.0,202.27,129.9
2018,2,10,9,30,880.0,56.0,3.3,12.3,417.0,250.14,172.45
2018,2,10,9,45,800.5,79.5,3.6,13.0,430.5,286.93,209.78
2018,2,10,10,0,721.0,103.0,3.9,13.7,444.0,316.64,240.04
2018,2,10,10,15,606.0,142.5,4.2,14.0,442.0,343.53,267.34
2018,2,10,10,30,491.0,182.0,4.5,14.3,440.0,359.39,283.99
2018,2,10,10,45,508.5,186.0,4.75,14.65,464.0,390.67,310.69
2018,2,10,11,0,526.0,190.0,5.0,15.0,488.0,421.98,337.05
2018,2,10,11,15,575.0,180.0,5.15,15.15,515.0,455.48,365.16
2018,2,10,11,30,624.0,170.0,5.3,15.3,542.0,491.04,394.76
2018,2,10,11,45,576.5,189.5,5.5,15.4,537.5,500.93,403.42
2018,2,10,12,0,529.0,209.0,5.7,15.5,533.0,508.11,409.59
2018,2,10,12,15,547.5,203.0,5.8,15.55,539.0,525.97,424.73
2018,2,10,12,30,566.0,197.0,5.9,15.6,545.0,542.63,438.84
2018,2,10,12,45,590.5,187.5,6.05,15.6,547.5,558.08,452.26
2018,2,10,13,0,615.0,178.0,6.2,15.6,550.0,573.84,465.86
2018,2,10,13,15,675.5,153.0,6.2,15.5,553.5,593.29,482.97
2018,2,10,13,30,736.0,128.0,6.2,15.4,557.0,610.26,498.12
2018,2,10,13,45,709.0,130.5,6.25,15.3,531.5,597.4,488.6
2018,2,10,14,0,682.0,133.0,6.3,15.2,506.0,582.22,477.23
2018,2,10,14,15,550.5,158.0,6.1,14.95,449.0,520.28,427.12
2018,2,10,14,30,419.0,183.0,5.9,14.7,392.0,461.87,379.29
2018,2,10,14,45,519.0,147.0,5.75,14.5,388.0,480.15,396.21
2018,2,10,15,0,619.0,111.0,5.6,14.3,384.0,495.99,410.54
2018,2,10,15,15,740.5,83.0,5.6,14.3,380.0,523.24,433.36
2018,2,10,15,30,862.0,55.0,5.6,14.3,376.0,537.49,445.06
2018,2,10,15,45,843.0,50.5,5.05,13.35,333.0,501.28,415.02
2018,2,10,16,0,824.0,46.0,4.5,12.4,290.0,463.73,382.96
2018,2,10,16,15,776.5,42.5,4.4,11.7,241.5,413.28,339.72
2018,2,10,16,30,729.0,39.0,4.3,11.0,193.0,366.61,297.9
2018,2,10,16,45,626.5,35.5,4.25,10.35,144.0,297.17,236.41
2018,2,10,17,0,524.0,32.0,4.2,9.7,95.0,233.4,177.91
2018,2,10,17,15,344.0,23.0,4.3,9.3,57.0,147.61,88.21
2018,2,10,17,30,164.0,14.0,4.4,8.9,19.0,58.39,0.0
2018,2,10,17,45,82.0,7.0,4.45,8.5,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,5.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,45,38.0,4.0,1.1,1.3,3.0,0.0,0.0
2018,2,11,7,0,76.0,8.0,1.1,1.5,6.0,0.0,0.0
2018,2,11,7,15,266.5,17.5,1.4,2.4,34.5,17.2,0.0
2018,2,11,7,30,457.0,27.0,1.7,3.3,63.0,23.6,12.88
2018,2,11,7,45,560.0,33.0,2.0,4.2,108.0,26.72,18.34
2018,2,11,8,0,663.0,39.0,2.3,5.1,153.0,29.98,21.78
2018,2,11,8,15,691.0,46.0,2.5,5.9,196.5,34.11,25.75
2018,2,11,8,30,719.0,53.0,2.7,6.7,240.0,68.32,35.57
2018,2,11,8,45,619.5,70.0,2.85,7.45,252.0,108.25,62.91
2018,2,11,9,0,520.0,87.0,3.0,8.2,264.0,141.24,93.03
2018,2,11,9,15,301.5,121.0,3.2,8.8,226.5,160.78,119.71
2018,2,11,9,30,83.0,155.0,3.4,9.4,189.0,161.1,129.0
2018,2,11,9,45,55.5,169.5,3.6,10.0,193.0,171.47,138.47
2018,2,11,10,0,28.0,184.0,3.8,10.6,197.0,179.43,145.44
2018,2,11,10,15,95.0,209.0,3.85,10.6,258.5,228.18,184.56
2018,2,11,10,30,162.0,234.0,3.9,10.6,320.0,280.78,227.03
2018,2,11,10,45,104.5,213.5,3.95,10.6,270.0,245.58,199.04
2018,2,11,11,0,47.0,193.0,4.0,10.6,220.0,205.72,166.67
2018,2,11,11,15,29.5,190.5,4.0,10.35,207.5,197.09,159.68
2018,2,11,11,30,12.0,188.0,4.0,10.1,195.0,187.22,151.47
2018,2,11,11,45,17.5,202.5,3.95,9.85,213.0,204.82,166.07
2018,2,11,12,0,23.0,217.0,3.9,9.6,231.0,222.76,180.91
2018,2,11,12,15,87.5,242.5,4.15,9.55,296.5,288.12,235.45
2018,2,11,12,30,152.0,268.0,4.4,9.5,362.0,357.6,292.83
2018,2,11,12,45,207.0,271.5,4.6,9.4,398.5,399.34,327.71
2018,2,11,13,0,262.0,275.0,4.8,9.3,435.0,445.32,365.98
2018,2,11,13,15,156.5,238.5,5.05,9.25,333.5,341.07,281.21
2018,2,11,13,30,51.0,202.0,5.3,9.2,232.0,233.93,192.05
2018,2,11,13,45,100.0,195.5,5.5,9.15,251.5,264.26,218.85
2018,2,11,14,0,149.0,189.0,5.7,9.1,271.0,289.85,241.52
2018,2,11,14,15,119.0,180.0,5.7,9.05,243.5,261.83,218.04
2018,2,11,14,30,89.0,171.0,5.7,9.0,216.0,233.85,194.52
2018,2,11,14,45,410.0,133.0,5.7,8.95,318.5,400.91,339.28
2018,2,11,15,0,731.0,95.0,5.7,8.9,421.0,547.53,462.49
2018,2,11,15,15,762.5,82.0,5.7,8.9,394.5,536.19,453.06
2018,2,11,15,30,794.0,69.0,5.7,8.9,368.0,522.8,441.89
2018,2,11,15,45,761.5,65.0,5.55,8.5,323.5,481.83,407.4
2018,2,11,16,0,729.0,61.0,5.4,8.1,279.0,440.35,371.59
2018,2,11,16,15,681.0,56.0,5.3,7.65,233.0,390.4,327.73
2018,2,11,16,30,633.0,51.0,5.2,7.2,187.0,344.49,285.8
2018,2,11,16,45,551.0,44.0,5.1,6.8,141.0,282.33,229.23
2018,2,11,17,0,469.0,37.0,5.0,6.4,95.0,225.03,175.33
2018,2,11,17,15,310.0,26.5,4.95,6.2,58.0,142.75,91.33
2018,2,11,17,30,151.0,16.0,4.9,6.0,21.0,57.37,0.0
2018,2,11,17,45,75.5,8.0,4.85,5.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
