Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,144.84,100.26
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,198.11,138.29
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,242.52,179.4
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,281.49,215.48
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,324.34,252.27
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,368.34,289.35
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,400.14,316.52
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,429.1,340.01
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,449.86,356.07
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,466.14,367.88
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,544.46,430.17
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,637.03,502.21
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,667.83,524.19
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,696.23,544.32
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,708.02,551.24
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,715.28,554.72
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,775.64,601.62
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,837.43,647.19
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,876.53,674.12
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,911.7,698.36
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,901.93,691.5
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,892.36,685.29
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,805.1,622.98
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,706.4,547.82
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,711.02,553.86
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,708.29,554.07
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,617.88,486.54
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,535.37,423.64
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,528.58,420.77
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,520.08,416.19
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,485.15,389.74
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,442.32,357.13
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,392.07,318.81
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,342.62,280.44
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,290.52,238.79
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,233.38,192.27
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,233.71,193.82
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,223.36,185.74
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,198.2,164.09
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,165.89,135.59
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,123.21,97.63
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,83.54,61.1
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,47.22,0.31
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,11.87,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,4.91,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,7.77,0.61
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,10.6,3.82
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,13.5,6.63
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,16.39,9.37
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,33.32,23.48
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,50.32,38.17
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,89.58,71.23
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,125.65,101.03
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,172.03,138.14
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,222.16,178.05
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,265.33,211.63
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,318.75,253.63
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,351.12,279.17
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,390.4,310.02
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,337.66,268.19
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,272.11,215.03
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,273.01,215.46
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,273.43,215.29
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,246.29,193.49
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,216.19,169.36
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,290.53,228.08
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,367.1,287.17
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,388.72,303.43
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,410.58,320.09
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,339.76,265.88
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,264.61,207.51
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,241.49,189.81
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,218.13,171.64
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,243.36,192.06
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,268.84,212.56
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,260.41,206.27
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,251.9,200.01
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,234.05,186.26
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,216.16,172.41
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,193.78,154.81
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,171.42,137.07
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,160.85,128.77
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,150.32,120.46
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,152.73,123.18
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,155.25,126.0
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,150.52,122.7
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,145.6,119.16
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,134.41,110.17
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,128.1,105.06
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,94.03,75.8
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,65.7,51.15
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,47.41,34.9
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,28.71,18.01
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,19.47,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,8.1,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,7.23,0.91
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,8.67,2.28
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,11.57,4.46
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,14.47,6.97
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,25.58,16.57
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,36.7,26.07
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,43.47,31.72
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,50.26,37.33
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,69.15,53.1
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,88.06,68.69
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,85.65,66.38
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,83.24,64.12
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,76.47,58.27
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,69.7,52.48
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,81.83,62.35
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,93.93,72.12
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,111.46,86.33
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,129.09,100.52
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,173.11,136.01
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,217.47,171.35
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,232.24,182.88
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,247.13,194.55
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,254.0,199.9
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,260.89,205.32
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,237.67,187.05
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,214.23,168.6
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,180.96,142.12
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,147.56,115.33
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,163.68,128.6
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,179.9,141.88
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,183.55,145.01
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,187.26,148.26
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,185.71,147.39
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,184.15,146.53
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,176.0,140.27
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,167.91,134.05
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,202.58,163.53
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,231.45,188.0
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,211.44,172.56
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,190.26,155.98
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,116.3,93.98
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,45.51,33.48
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,39.39,28.27
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,33.22,22.84
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,23.77,14.49
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,14.47,6.18
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,7.71,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,5.41,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,10.61,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,24.49,14.76
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,37.16,27.32
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,54.3,43.22
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,71.01,58.56
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,94.12,74.08
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,121.59,95.12
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,147.78,115.86
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,180.31,142.26
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,214.27,169.6
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,250.94,199.29
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,289.54,230.43
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,331.28,264.04
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,363.12,289.68
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,400.05,318.99
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,437.14,347.94
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,475.63,377.58
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,531.89,422.06
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,591.78,468.99
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,634.72,502.06
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,679.2,536.05
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,738.02,583.05
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,800.44,632.03
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,842.6,662.6
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,882.2,691.34
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,896.15,701.44
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,910.12,711.83
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,914.43,715.42
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,915.53,716.9
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,904.05,709.74
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,892.8,702.91
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,873.48,690.15
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,851.69,675.64
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,860.35,683.83
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,861.85,686.76
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,836.34,669.77
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,808.42,651.09
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,775.55,628.12
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,738.04,601.48
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,694.24,570.42
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,649.56,537.32
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,598.75,497.87
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,548.14,457.75
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,488.41,409.24
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,430.63,361.03
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,361.17,301.69
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,296.56,245.04
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,221.57,178.75
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,156.2,119.41
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,86.04,33.19
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,17.65,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,9.83,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,15.79,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,27.55,17.99
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,38.71,29.23
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,44.01,34.5
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,47.81,38.14
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,80.35,47.09
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,124.75,73.8
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,171.35,109.68
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,222.01,152.85
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,275.26,200.31
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,327.18,246.99
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,378.33,292.78
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,430.49,338.39
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,480.45,381.06
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,530.74,422.77
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,581.47,463.52
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,628.65,500.46
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,671.92,533.8
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,713.6,565.16
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,751.54,592.65
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,787.41,617.08
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,819.07,638.53
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,848.25,658.14
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,872.8,674.31
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,894.51,688.51
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,911.39,699.66
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,925.23,708.81
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,933.67,714.35
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,938.9,717.85
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,939.31,717.93
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,936.51,715.99
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,927.76,710.64
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,915.9,703.32
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,898.87,692.43
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,879.01,679.67
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,851.21,661.29
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,825.64,644.54
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,791.34,621.81
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,755.16,597.6
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,711.3,567.85
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,666.51,536.98
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,613.85,498.18
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,564.35,460.45
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,504.6,413.59
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,446.98,367.03
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,377.04,309.71
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,311.94,254.33
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,234.23,187.22
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,167.18,127.35
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,93.56,42.36
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,21.8,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,9.34,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,17.74,0.0
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,32.46,22.48
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,47.57,37.2
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,63.38,51.99
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,74.21,61.97
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,102.42,76.77
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,135.91,100.57
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,170.27,128.45
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,205.02,157.56
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,237.17,184.83
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,269.03,211.55
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,308.01,243.47
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,341.84,270.52
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,395.91,312.54
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,460.93,363.07
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,528.89,416.15
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,608.09,477.07
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,658.31,514.28
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,707.27,549.93
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,739.49,571.91
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,768.74,591.33
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,807.85,617.07
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,845.43,641.13
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,864.45,652.18
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,882.47,662.7
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,899.85,673.16
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,911.31,679.69
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,922.85,686.83
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,931.38,692.06
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,927.63,688.29
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,925.21,685.62
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,865.69,645.3
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,800.02,598.5
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,779.05,584.16
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,755.92,567.84
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,715.44,538.79
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,674.31,509.3
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,607.7,463.01
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,534.54,411.38
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,542.65,416.61
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,537.13,410.78
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,495.99,383.53
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,454.11,355.24
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,381.7,302.57
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,313.03,250.54
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,283.99,228.11
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,254.1,202.96
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,151.39,118.26
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,45.46,31.14
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,28.48,10.72
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,11.71,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,2.46,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,4.86,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,9.64,2.69
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,14.46,7.33
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,26.54,18.42
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,38.62,29.46
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,81.79,63.22
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,124.93,96.65
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,161.26,124.94
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,201.8,157.12
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,235.87,185.21
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,271.38,214.45
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,292.7,232.74
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,311.43,248.34
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,326.32,260.29
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,342.17,272.48
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,376.12,299.01
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,415.46,329.47
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,410.54,324.86
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,405.26,319.98
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,416.46,327.91
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,426.98,335.18
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,379.05,297.8
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,328.72,258.33
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,359.52,282.39
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,390.93,306.49
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,438.16,343.18
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,486.39,380.26
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,513.77,401.82
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,537.52,420.79
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,371.05,293.46
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,204.95,161.7
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,227.41,180.41
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,255.26,203.01
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,329.93,263.31
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,405.63,323.51
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,352.44,281.9
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,299.48,240.31
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,254.13,204.57
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,217.07,175.02
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,251.34,204.76
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,277.55,227.75
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,236.67,194.85
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,195.95,161.67
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,116.41,94.71
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,40.7,29.61
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,58.26,44.95
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,81.8,64.99
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,90.0,71.02
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,93.21,70.72
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,68.12,36.46
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,35.76,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,4.91,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,9.72,0.0
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,15.56,8.03
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,21.22,13.59
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,41.34,32.17
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,60.21,49.5
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,89.01,65.29
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,138.94,98.65
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,177.79,133.17
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,206.84,160.26
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,249.13,192.61
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,307.7,239.8
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,345.31,273.44
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,378.35,302.09
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,405.81,325.09
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,423.62,339.34
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,473.2,378.92
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,525.2,420.04
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,544.29,434.3
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,557.37,443.75
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,569.26,452.42
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,578.65,458.98
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,601.96,477.24
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,625.14,495.49
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,640.19,507.34
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,654.49,518.68
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,623.52,494.57
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,592.31,470.12
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,623.63,496.22
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,659.65,525.51
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,529.33,423.69
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,396.12,317.13
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,403.87,324.86
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,411.14,331.89
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,568.89,462.82
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,713.94,579.74
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,608.58,496.22
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,514.75,420.88
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,430.94,354.23
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,357.81,294.76
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,389.76,323.75
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,425.08,354.75
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,378.2,316.98
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,331.83,279.27
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,220.48,185.68
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,122.75,101.56
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,63.57,50.1
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,14.93,7.38
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,25.06,15.99
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,35.58,24.25
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,21.15,8.64
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,7.72,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,14.74,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,22.15,8.75
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,31.2,22.15
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,38.49,29.54
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,42.13,33.19
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,52.9,35.78
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,93.55,52.89
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,139.56,84.06
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,187.74,123.52
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,242.59,171.66
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,293.56,218.16
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,346.32,266.11
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,398.04,312.64
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,450.38,358.57
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,500.78,401.74
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,550.8,443.32
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,597.63,481.44
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,643.2,517.56
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,639.79,512.86
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,624.43,498.18
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,623.56,495.98
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,617.42,489.3
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,607.32,480.82
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,593.92,469.71
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,615.64,486.03
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,636.69,501.6
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,639.34,503.79
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,640.87,505.28
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,760.93,602.12
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,879.45,693.85
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,884.77,698.03
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,887.41,701.45
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,835.56,663.99
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,780.58,622.48
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,835.3,668.07
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,877.31,700.01
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,840.04,673.94
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,804.9,649.83
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,766.14,622.53
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,726.1,594.04
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,695.38,572.12
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,662.3,547.7
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,611.15,508.2
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,560.27,468.2
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,500.53,420.06
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,442.64,372.15
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,375.51,315.43
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,312.05,260.12
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,238.63,195.25
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,173.78,136.62
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,104.49,65.73
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,28.83,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,15.73,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,23.71,11.37
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,32.64,23.59
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,41.98,32.79
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,45.39,36.22
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,58.89,39.13
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,99.01,57.44
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,144.84,88.97
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,192.24,127.71
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,246.79,175.26
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,297.07,220.79
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,349.45,268.03
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,401.06,314.14
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,453.58,359.95
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,503.8,402.74
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,557.23,446.73
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,604.05,484.23
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,650.24,520.18
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,693.21,553.19
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,734.53,584.17
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,771.19,609.53
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,805.7,632.83
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,836.94,653.68
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,865.61,672.58
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,889.0,687.77
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,909.52,700.96
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,925.61,711.2
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,938.66,719.42
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,943.42,721.99
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,944.95,722.52
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,934.72,715.21
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,926.38,709.42
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,926.87,709.67
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,928.25,710.59
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,898.56,690.34
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,871.93,672.51
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,846.8,656.05
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,819.04,637.72
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,786.96,616.56
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,752.72,593.72
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,717.59,568.81
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,680.76,542.39
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,631.09,506.27
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,584.15,470.62
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,526.06,425.6
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,469.5,380.54
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,399.75,325.28
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,334.37,271.22
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,261.67,209.24
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,196.63,151.79
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,120.39,77.18
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,39.9,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,15.73,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,23.59,12.2
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,31.47,22.33
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,37.79,28.63
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,41.05,31.83
2018,4,14,7,0,613.0,66.0,1.9,9.2,236.0,58.03,35.48
2018,4,14,7,15,661.5,71.5,1.8,9.9,289.5,99.36,55.17
2018,4,14,7,30,710.0,77.0,1.7,10.6,343.0,145.86,87.44
2018,4,14,7,45,743.5,81.0,1.55,11.25,396.0,196.76,128.9
2018,4,14,8,0,777.0,85.0,1.4,11.9,449.0,247.35,172.38
2018,4,14,8,15,801.5,89.0,1.35,12.65,500.0,298.49,217.25
2018,4,14,8,30,826.0,93.0,1.3,13.4,551.0,351.56,263.12
2018,4,14,8,45,844.5,96.0,1.2,14.15,598.0,403.12,306.66
2018,4,14,9,0,863.0,99.0,1.1,14.9,645.0,455.53,349.26
2018,4,14,9,15,879.5,99.5,1.05,15.5,687.5,508.65,391.18
2018,4,14,9,30,896.0,100.0,1.0,16.1,730.0,558.26,429.05
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,605.9,463.64
2018,4,14,10,0,921.0,102.0,0.8,17.3,804.0,652.79,496.23
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,695.35,526.3
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,736.35,554.27
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,773.72,578.45
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,809.02,601.1
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,840.71,621.48
