Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,7.37,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,14.74,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,19.51,9.23
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,26.35,17.47
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,29.16,20.46
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,34.88,25.82
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,50.34,27.97
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,89.54,45.33
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,131.6,73.16
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,177.62,109.28
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,224.71,149.53
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,278.77,196.45
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,327.84,239.57
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,378.42,283.13
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,429.2,325.68
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,480.64,367.33
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,529.94,406.05
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,579.25,443.4
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,626.2,478.0
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,672.24,510.81
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,715.96,540.92
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,758.21,567.34
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,797.88,591.91
2018,6,13,10,30,958.0,96.0,2.3,25.7,961.0,835.89,615.01
2018,6,13,10,45,961.5,97.0,2.35,26.35,981.0,870.92,636.12
2018,6,13,11,0,965.0,98.0,2.4,27.0,1001.0,903.85,655.66
2018,6,13,11,15,967.0,98.5,2.5,27.45,1014.0,932.76,673.4
2018,6,13,11,30,969.0,99.0,2.6,27.9,1027.0,959.23,689.54
2018,6,13,11,45,969.5,99.0,2.7,28.35,1032.0,981.3,702.85
2018,6,13,12,0,970.0,99.0,2.8,28.8,1037.0,1000.66,714.48
2018,6,13,12,15,967.0,100.0,2.95,29.05,1034.0,1014.91,723.93
2018,6,13,12,30,964.0,101.0,3.1,29.3,1031.0,1026.22,731.62
2018,6,13,12,45,959.0,103.5,3.3,29.5,1021.0,1034.12,737.77
2018,6,13,13,0,954.0,106.0,3.5,29.7,1011.0,1039.02,742.09
2018,6,13,13,15,951.0,104.5,3.7,29.6,994.0,1038.79,744.09
2018,6,13,13,30,948.0,103.0,3.9,29.5,977.0,1035.5,744.21
2018,6,13,13,45,943.0,102.5,4.15,29.4,953.5,1028.26,742.14
2018,6,13,14,0,938.0,102.0,4.4,29.3,930.0,1018.07,738.15
2018,6,13,14,15,931.5,101.5,4.6,28.95,900.5,1003.56,731.77
2018,6,13,14,30,925.0,101.0,4.8,28.6,871.0,986.29,724.06
2018,6,13,14,45,916.0,99.0,5.0,28.2,834.5,962.42,712.08
2018,6,13,15,0,907.0,97.0,5.2,27.8,798.0,936.09,698.22
2018,6,13,15,15,896.5,95.5,5.2,27.8,757.5,906.66,679.64
2018,6,13,15,30,886.0,94.0,5.2,27.8,717.0,875.18,659.58
2018,6,13,15,45,872.0,91.5,5.45,26.55,672.0,837.76,639.79
2018,6,13,16,0,858.0,89.0,5.7,25.3,627.0,798.84,618.21
2018,6,13,16,15,840.5,86.0,5.7,24.45,578.5,755.36,590.6
2018,6,13,16,30,823.0,83.0,5.7,23.6,530.0,715.61,565.22
2018,6,13,16,45,800.0,79.5,5.75,22.75,479.5,666.08,532.05
2018,6,13,17,0,777.0,76.0,5.8,21.9,429.0,616.6,497.58
2018,6,13,17,15,746.5,72.5,5.7,20.95,378.5,562.7,457.06
2018,6,13,17,30,716.0,69.0,5.6,20.0,328.0,509.94,416.08
2018,6,13,17,45,672.0,64.0,5.55,19.05,277.5,451.95,369.44
2018,6,13,18,0,628.0,59.0,5.5,18.1,227.0,394.78,321.81
2018,6,13,18,15,562.5,52.5,5.4,17.2,179.5,329.37,265.74
2018,6,13,18,30,497.0,46.0,5.3,16.3,132.0,269.46,212.69
2018,6,13,18,45,395.0,37.5,5.15,15.35,92.5,200.02,151.35
2018,6,13,19,0,293.0,29.0,5.0,14.4,53.0,138.61,89.28
2018,6,13,19,15,165.5,17.0,5.0,13.85,29.0,60.46,0.0
2018,6,13,19,30,38.0,5.0,5.0,13.3,5.0,4.91,0.0
2018,6,13,19,45,19.0,2.5,5.0,12.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,14,4,45,61.5,8.5,4.1,8.55,10.5,8.36,0.0
2018,6,14,5,0,123.0,17.0,4.2,8.7,21.0,16.71,0.0
2018,6,14,5,15,252.0,28.0,4.2,9.2,53.5,22.52,11.53
2018,6,14,5,30,381.0,39.0,4.2,9.7,86.0,30.19,20.87
2018,6,14,5,45,468.0,46.0,4.25,10.15,130.0,33.61,24.5
2018,6,14,6,0,555.0,53.0,4.3,10.6,174.0,36.9,27.73
2018,6,14,6,15,611.5,58.5,4.25,11.05,223.5,51.99,30.31
2018,6,14,6,30,668.0,64.0,4.2,11.5,273.0,90.04,47.78
2018,6,14,6,45,707.0,68.5,4.15,11.95,324.5,134.24,78.04
2018,6,14,7,0,746.0,73.0,4.1,12.4,376.0,179.23,113.7
2018,6,14,7,15,775.0,76.5,4.0,12.9,427.5,225.27,153.44
2018,6,14,7,30,804.0,80.0,3.9,13.4,479.0,274.25,196.87
2018,6,14,7,45,826.5,82.0,3.8,13.9,529.0,322.67,240.26
2018,6,14,8,0,849.0,84.0,3.7,14.4,579.0,377.19,287.93
2018,6,14,8,15,865.5,86.0,3.65,15.0,626.0,426.73,330.74
2018,6,14,8,30,882.0,88.0,3.6,15.6,673.0,477.17,373.09
2018,6,14,8,45,895.5,89.5,3.55,16.15,717.0,526.37,413.34
2018,6,14,9,0,909.0,91.0,3.5,16.7,761.0,575.77,452.5
2018,6,14,9,15,921.0,92.0,3.55,17.25,801.0,623.84,489.78
2018,6,14,9,30,933.0,93.0,3.6,17.8,841.0,671.55,525.78
2018,6,14,9,45,942.5,93.0,3.6,18.35,875.0,716.1,558.39
2018,6,14,10,0,952.0,93.0,3.6,18.9,909.0,759.66,587.52
2018,6,14,10,15,957.0,94.0,3.7,19.35,936.0,799.61,614.31
2018,6,14,10,30,962.0,95.0,3.8,19.8,963.0,837.86,639.67
2018,6,14,10,45,966.0,95.0,3.9,20.25,983.0,872.49,662.32
2018,6,14,11,0,970.0,95.0,4.0,20.7,1003.0,905.04,683.39
2018,6,14,11,15,972.0,96.0,4.15,20.95,1016.5,934.57,703.11
2018,6,14,11,30,974.0,97.0,4.3,21.2,1030.0,961.64,721.16
2018,6,14,11,45,975.0,97.0,4.45,21.45,1035.5,984.29,736.21
2018,6,14,12,0,976.0,97.0,4.6,21.7,1041.0,1004.23,749.97
2018,6,14,12,15,973.5,98.0,4.75,21.75,1038.5,1019.06,760.98
2018,6,14,12,30,971.0,99.0,4.9,21.8,1036.0,1030.96,770.14
2018,6,14,12,45,966.5,100.5,5.05,21.8,1025.5,1038.43,776.59
2018,6,14,13,0,962.0,102.0,5.2,21.8,1015.0,1042.86,781.11
2018,6,14,13,15,959.0,101.0,5.3,21.65,998.0,1043.17,783.02
2018,6,14,13,30,956.0,100.0,5.4,21.5,981.0,1040.39,782.96
2018,6,14,13,45,951.5,99.0,5.5,21.35,957.5,1033.11,779.94
2018,6,14,14,0,947.0,98.0,5.6,21.2,934.0,1022.83,774.95
2018,6,14,14,15,941.0,97.0,5.6,20.9,904.5,1008.19,766.77
2018,6,14,14,30,935.0,96.0,5.6,20.6,875.0,990.73,756.72
2018,6,14,14,45,927.0,94.0,5.6,20.3,839.0,967.63,742.76
2018,6,14,15,0,919.0,92.0,5.6,20.0,803.0,941.99,727.02
2018,6,14,15,15,908.5,90.0,5.6,20.0,762.0,911.75,707.12
2018,6,14,15,30,898.0,88.0,5.6,20.0,721.0,879.4,685.65
2018,6,14,15,45,885.0,86.0,5.5,19.25,676.0,843.04,662.6
2018,6,14,16,0,872.0,84.0,5.4,18.5,631.0,805.09,638.13
2018,6,14,16,15,855.5,81.5,5.3,18.05,583.0,762.49,609.16
2018,6,14,16,30,839.0,79.0,5.2,17.6,535.0,718.97,579.14
2018,6,14,16,45,817.0,75.5,5.1,17.15,484.5,674.1,547.63
2018,6,14,17,0,795.0,72.0,5.0,16.7,434.0,624.65,511.81
2018,6,14,17,15,764.0,68.5,4.9,16.15,382.5,569.73,469.32
2018,6,14,17,30,733.0,65.0,4.8,15.6,331.0,516.01,426.49
2018,6,14,17,45,689.0,60.0,4.7,15.05,280.0,454.94,376.35
2018,6,14,18,0,645.0,55.0,4.6,14.5,229.0,396.75,326.89
2018,6,14,18,15,578.0,50.0,4.5,13.9,181.5,333.99,272.14
2018,6,14,18,30,511.0,45.0,4.4,13.3,134.0,274.53,218.76
2018,6,14,18,45,405.5,37.0,4.25,12.7,94.0,203.69,155.62
2018,6,14,19,0,300.0,29.0,4.1,12.1,54.0,141.5,92.87
2018,6,14,19,15,169.5,17.0,4.05,11.7,29.5,61.7,0.0
2018,6,14,19,30,39.0,5.0,4.0,11.3,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,3.95,10.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,4,45,57.5,8.5,3.85,8.6,10.5,0.0,0.0
2018,6,15,5,0,115.0,17.0,4.0,8.8,21.0,16.71,0.0
2018,6,15,5,15,241.5,28.0,4.15,9.3,53.0,22.53,11.5
2018,6,15,5,30,368.0,39.0,4.3,9.8,85.0,30.2,20.86
2018,6,15,5,45,456.0,46.0,4.45,10.25,128.5,33.61,24.49
2018,6,15,6,0,544.0,53.0,4.6,10.7,172.0,36.9,27.72
2018,6,15,6,15,599.5,58.5,4.6,11.2,220.5,51.64,30.23
2018,6,15,6,30,655.0,64.0,4.6,11.7,269.0,89.04,47.4
2018,6,15,6,45,694.5,68.0,4.65,12.2,319.5,132.21,76.84
2018,6,15,7,0,734.0,72.0,4.7,12.7,370.0,176.21,111.67
2018,6,15,7,15,761.5,75.5,4.7,13.2,420.5,221.34,150.76
2018,6,15,7,30,789.0,79.0,4.7,13.7,471.0,269.26,193.46
2018,6,15,7,45,810.0,82.0,4.75,14.2,520.0,317.35,236.81
2018,6,15,8,0,831.0,85.0,4.8,14.7,569.0,367.24,281.21
2018,6,15,8,15,847.0,87.0,4.85,15.15,615.5,419.87,327.05
2018,6,15,8,30,863.0,89.0,4.9,15.6,662.0,469.22,369.33
2018,6,15,8,45,875.0,91.0,4.95,16.05,704.5,517.25,409.55
2018,6,15,9,0,887.0,93.0,5.0,16.5,747.0,565.39,448.79
2018,6,15,9,15,894.5,96.0,5.0,16.85,784.5,611.69,485.64
2018,6,15,9,30,902.0,99.0,5.0,17.2,822.0,657.32,521.03
2018,6,15,9,45,907.0,102.0,5.05,17.55,854.5,700.41,553.86
2018,6,15,10,0,912.0,105.0,5.1,17.9,887.0,742.24,583.72
2018,6,15,10,15,918.0,105.5,5.15,18.1,913.5,781.09,610.98
2018,6,15,10,30,924.0,106.0,5.2,18.3,940.0,818.39,636.94
2018,6,15,10,45,928.5,107.0,5.25,18.55,960.5,853.23,660.86
2018,6,15,11,0,933.0,108.0,5.3,18.8,981.0,886.12,683.26
2018,6,15,11,15,936.0,108.0,5.4,18.8,994.0,914.68,703.5
2018,6,15,11,30,939.0,108.0,5.5,18.8,1007.0,940.92,722.16
2018,6,15,11,45,941.0,107.5,5.6,18.85,1013.0,963.35,738.05
2018,6,15,12,0,943.0,107.0,5.7,18.9,1019.0,983.22,752.24
2018,6,15,12,15,942.5,107.0,5.8,18.8,1017.5,998.57,763.8
2018,6,15,12,30,942.0,107.0,5.9,18.7,1016.0,1011.11,773.55
2018,6,15,12,45,938.5,108.5,6.0,18.55,1007.0,1019.39,780.59
2018,6,15,13,0,935.0,110.0,6.1,18.4,998.0,1024.73,785.73
2018,6,15,13,15,932.5,109.0,6.15,18.2,982.0,1025.56,787.68
2018,6,15,13,30,930.0,108.0,6.2,18.0,966.0,1023.4,787.68
2018,6,15,13,45,926.5,106.0,6.25,17.75,943.0,1016.26,784.44
2018,6,15,14,0,923.0,104.0,6.3,17.5,920.0,1006.17,779.23
2018,6,15,14,15,917.5,102.5,6.3,17.15,891.0,991.8,771.07
2018,6,15,14,30,912.0,101.0,6.3,16.8,862.0,974.67,761.01
2018,6,15,14,45,905.0,99.0,6.35,16.45,827.0,952.95,747.95
2018,6,15,15,0,898.0,97.0,6.4,16.1,792.0,928.72,733.05
2018,6,15,15,15,887.0,95.0,6.4,16.1,751.5,898.57,712.54
2018,6,15,15,30,876.0,93.0,6.4,16.1,711.0,866.39,690.48
2018,6,15,15,45,864.0,90.0,6.25,15.3,666.5,830.41,666.91
2018,6,15,16,0,852.0,87.0,6.1,14.5,622.0,792.83,641.88
2018,6,15,16,15,837.5,83.5,5.95,14.15,575.0,751.34,612.51
2018,6,15,16,30,823.0,80.0,5.8,13.8,528.0,713.34,585.55
2018,6,15,16,45,802.0,76.0,5.7,13.45,478.5,664.68,550.07
2018,6,15,17,0,781.0,72.0,5.6,13.1,429.0,615.91,513.72
2018,6,15,17,15,749.5,68.5,5.45,12.7,378.0,561.25,470.09
2018,6,15,17,30,718.0,65.0,5.3,12.3,327.0,507.84,426.32
2018,6,15,17,45,674.0,61.0,5.15,11.9,277.0,448.55,376.42
2018,6,15,18,0,630.0,57.0,5.0,11.5,227.0,394.58,329.36
2018,6,15,18,15,560.0,52.0,4.8,11.05,180.0,328.75,271.18
2018,6,15,18,30,490.0,47.0,4.6,10.6,133.0,268.75,216.66
2018,6,15,18,45,380.5,38.5,4.4,10.15,93.0,196.7,152.02
2018,6,15,19,0,271.0,30.0,4.2,9.7,53.0,133.96,89.56
2018,6,15,19,15,151.5,17.5,4.1,9.45,29.0,57.57,0.0
2018,6,15,19,30,32.0,5.0,4.0,9.2,5.0,12.05,0.0
2018,6,15,19,45,16.0,2.5,3.9,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,16,4,45,49.5,8.5,1.9,8.75,10.0,0.0,0.0
2018,6,16,5,0,99.0,17.0,2.1,9.0,20.0,16.71,0.0
2018,6,16,5,15,221.5,29.0,2.2,9.4,52.0,22.69,11.6
2018,6,16,5,30,344.0,41.0,2.3,9.8,84.0,32.21,22.64
2018,6,16,5,45,435.5,48.5,2.4,10.15,127.5,35.94,26.61
2018,6,16,6,0,527.0,56.0,2.5,10.5,171.0,39.53,30.14
2018,6,16,6,15,585.5,62.0,2.5,11.0,220.0,54.14,32.73
2018,6,16,6,30,644.0,68.0,2.5,11.5,269.0,91.44,49.91
2018,6,16,6,45,686.0,72.0,2.5,12.0,320.0,131.22,76.3
2018,6,16,7,0,728.0,76.0,2.5,12.5,371.0,178.55,113.59
2018,6,16,7,15,757.0,79.0,2.45,13.1,421.5,223.22,151.8
2018,6,16,7,30,786.0,82.0,2.4,13.7,472.0,270.83,193.61
2018,6,16,7,45,808.0,84.5,2.4,14.3,521.5,318.63,235.95
2018,6,16,8,0,830.0,87.0,2.4,14.9,571.0,368.33,279.26
2018,6,16,8,15,846.5,89.5,2.45,15.55,617.5,421.54,324.37
2018,6,16,8,30,863.0,92.0,2.5,16.2,664.0,471.54,365.85
2018,6,16,8,45,875.5,94.0,2.5,16.85,707.0,519.84,404.75
2018,6,16,9,0,888.0,96.0,2.5,17.5,750.0,568.28,442.53
2018,6,16,9,15,897.0,98.5,2.6,18.1,788.5,615.07,478.38
2018,6,16,9,30,906.0,101.0,2.7,18.7,827.0,661.31,512.87
2018,6,16,9,45,912.5,102.5,2.8,19.3,859.5,704.21,544.11
2018,6,16,10,0,919.0,104.0,2.9,19.9,892.0,745.95,572.42
2018,6,16,10,15,925.0,105.0,3.05,20.35,919.0,785.52,599.02
2018,6,16,10,30,931.0,106.0,3.2,20.8,946.0,823.54,624.32
2018,6,16,10,45,936.0,106.0,3.35,21.25,966.5,858.1,647.06
2018,6,16,11,0,941.0,106.0,3.5,21.7,987.0,890.71,668.35
2018,6,16,11,15,943.5,107.0,3.7,21.95,1000.5,920.01,688.14
2018,6,16,11,30,946.0,108.0,3.9,22.2,1014.0,946.97,706.33
2018,6,16,11,45,947.5,108.0,4.1,22.5,1020.0,969.61,721.5
2018,6,16,12,0,949.0,108.0,4.3,22.8,1026.0,989.66,734.98
2018,6,16,12,15,948.0,108.0,4.5,22.8,1024.0,1004.67,746.05
2018,6,16,12,30,947.0,108.0,4.7,22.8,1022.0,1016.85,755.97
2018,6,16,12,45,944.5,108.5,4.95,22.85,1013.0,1025.19,763.68
2018,6,16,13,0,942.0,109.0,5.2,22.9,1004.0,1030.58,769.46
2018,6,16,13,15,939.5,108.0,5.45,22.7,988.0,1031.46,773.01
2018,6,16,13,30,937.0,107.0,5.7,22.5,972.0,1029.34,774.56
2018,6,16,13,45,932.0,106.5,5.9,22.25,949.0,1022.31,772.58
2018,6,16,14,0,927.0,106.0,6.1,22.0,926.0,1012.35,768.62
2018,6,16,14,15,920.5,105.0,6.25,21.55,896.5,997.58,761.61
2018,6,16,14,30,914.0,104.0,6.4,21.1,867.0,980.07,752.66
2018,6,16,14,45,906.5,103.0,6.6,20.7,832.5,959.0,741.24
2018,6,16,15,0,899.0,102.0,6.8,20.3,798.0,935.45,727.92
2018,6,16,15,15,888.0,99.5,6.8,20.3,757.0,904.81,707.32
2018,6,16,15,30,877.0,97.0,6.8,20.3,716.0,872.13,685.18
2018,6,16,15,45,864.0,95.0,6.95,19.0,672.0,836.48,664.67
2018,6,16,16,0,851.0,93.0,7.1,17.7,628.0,799.29,642.48
2018,6,16,16,15,834.5,90.5,7.05,17.05,581.0,762.24,617.7
2018,6,16,16,30,818.0,88.0,7.0,16.4,534.0,719.4,588.08
2018,6,16,16,45,795.0,84.5,7.0,15.75,484.0,670.12,553.03
2018,6,16,17,0,772.0,81.0,7.0,15.1,434.0,620.85,516.64
2018,6,16,17,15,739.0,77.0,6.9,14.45,382.5,564.98,472.55
2018,6,16,17,30,706.0,73.0,6.8,13.8,331.0,512.84,430.16
2018,6,16,17,45,658.0,69.0,6.7,13.15,280.5,452.07,379.33
2018,6,16,18,0,610.0,65.0,6.6,12.5,230.0,394.55,329.65
2018,6,16,18,15,537.0,58.5,6.35,11.95,182.0,326.28,269.44
2018,6,16,18,30,464.0,52.0,6.1,11.4,134.0,264.03,213.14
2018,6,16,18,45,352.0,43.0,5.9,10.85,94.0,191.27,148.1
2018,6,16,19,0,240.0,34.0,5.7,10.3,54.0,130.6,88.24
2018,6,16,19,15,132.5,20.0,5.55,9.95,30.0,55.09,0.0
2018,6,16,19,30,25.0,6.0,5.4,9.6,6.0,11.5,0.0
2018,6,16,19,45,12.5,3.0,5.3,9.3,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.0,2.15,9.55,9.0,0.0,0.0
2018,6,17,5,0,61.0,16.0,2.2,9.7,18.0,15.73,0.0
2018,6,17,5,15,164.0,31.0,2.25,9.95,48.5,24.39,12.78
2018,6,17,5,30,267.0,46.0,2.3,10.2,79.0,35.5,25.47
2018,6,17,5,45,286.0,50.5,2.35,10.45,100.0,37.55,28.01
2018,6,17,6,0,305.0,55.0,2.4,10.7,121.0,39.59,30.17
2018,6,17,6,15,158.5,71.5,2.45,11.0,106.5,60.28,44.18
2018,6,17,6,30,12.0,88.0,2.5,11.3,92.0,83.61,65.9
2018,6,17,6,45,124.5,122.0,2.5,11.55,172.0,119.64,91.17
2018,6,17,7,0,237.0,156.0,2.5,11.8,252.0,168.35,126.58
2018,6,17,7,15,345.5,157.5,2.45,12.05,318.0,206.07,153.96
2018,6,17,7,30,454.0,159.0,2.4,12.3,384.0,249.07,187.19
2018,6,17,7,45,450.0,169.0,2.35,12.6,411.5,279.96,214.64
2018,6,17,8,0,446.0,179.0,2.3,12.9,439.0,310.41,241.32
2018,6,17,8,15,395.0,217.0,2.25,13.45,461.0,345.66,271.11
2018,6,17,8,30,344.0,255.0,2.2,14.0,483.0,380.21,298.79
2018,6,17,8,45,331.0,288.5,2.15,14.6,519.5,420.68,329.74
2018,6,17,9,0,318.0,322.0,2.1,15.2,556.0,459.99,358.8
2018,6,17,9,15,457.0,280.0,2.0,15.7,636.0,516.94,402.6
2018,6,17,9,30,596.0,238.0,1.9,16.2,716.0,586.88,455.36
2018,6,17,9,45,740.5,178.0,1.85,16.7,796.5,654.47,506.08
2018,6,17,10,0,885.0,118.0,1.8,17.2,877.0,734.47,563.69
2018,6,17,10,15,892.0,118.5,1.8,17.65,903.5,773.17,588.21
2018,6,17,10,30,899.0,119.0,1.8,18.1,930.0,810.47,611.8
2018,6,17,10,45,904.5,119.0,1.8,18.55,950.5,844.5,632.91
2018,6,17,11,0,910.0,119.0,1.8,19.0,971.0,876.7,652.58
2018,6,17,11,15,914.0,119.0,1.85,19.4,984.5,905.62,670.59
2018,6,17,11,30,918.0,119.0,1.9,19.8,998.0,932.35,687.11
2018,6,17,11,45,920.5,118.0,1.95,20.2,1004.0,954.45,700.58
2018,6,17,12,0,923.0,117.0,2.0,20.6,1010.0,974.08,712.49
2018,6,17,12,15,923.5,116.5,2.05,20.9,1009.0,989.72,722.16
2018,6,17,12,30,924.0,116.0,2.1,21.2,1008.0,1002.66,730.17
2018,6,17,12,45,923.5,115.5,2.15,21.5,1000.0,1011.83,735.88
2018,6,17,13,0,923.0,115.0,2.2,21.8,992.0,1018.13,739.88
2018,6,17,13,15,921.0,113.5,2.25,21.95,976.0,1019.04,740.97
2018,6,17,13,30,919.0,112.0,2.3,22.1,960.0,1016.99,740.32
2018,6,17,13,45,915.0,110.5,2.35,22.25,937.5,1010.04,736.65
2018,6,17,14,0,911.0,109.0,2.4,22.4,915.0,1000.19,731.24
2018,6,17,14,15,905.0,107.5,2.45,22.45,886.0,985.59,723.12
2018,6,17,14,30,899.0,106.0,2.5,22.5,857.0,968.28,713.3
2018,6,17,14,45,891.5,104.0,2.55,22.55,822.0,946.42,700.52
2018,6,17,15,0,884.0,102.0,2.6,22.6,787.0,922.11,686.11
2018,6,17,15,15,873.0,99.5,2.6,22.6,746.5,891.82,667.37
2018,6,17,15,30,862.0,97.0,2.6,22.6,706.0,859.54,647.22
2018,6,17,15,45,848.0,95.0,2.75,22.4,662.0,823.47,625.83
2018,6,17,16,0,834.0,93.0,2.9,22.2,618.0,790.84,606.42
2018,6,17,16,15,815.0,90.0,3.05,21.9,570.0,746.97,578.8
2018,6,17,16,30,796.0,87.0,3.2,21.6,522.0,702.38,550.04
2018,6,17,16,45,771.5,83.5,3.3,21.3,472.0,652.84,516.71
2018,6,17,17,0,747.0,80.0,3.4,21.0,422.0,603.48,482.07
2018,6,17,17,15,713.0,76.0,3.55,20.35,371.5,547.99,441.3
2018,6,17,17,30,679.0,72.0,3.7,19.7,321.0,496.28,401.87
2018,6,17,17,45,632.0,67.5,3.9,19.1,271.5,436.62,354.62
2018,6,17,18,0,585.0,63.0,4.1,18.5,222.0,380.2,308.17
2018,6,17,18,15,517.5,56.0,4.2,17.55,175.5,315.01,253.33
2018,6,17,18,30,450.0,49.0,4.3,16.6,129.0,255.49,201.55
2018,6,17,18,45,350.0,40.0,4.45,15.7,90.5,187.93,142.62
2018,6,17,19,0,250.0,31.0,4.6,14.8,52.0,129.33,86.08
2018,6,17,19,15,140.5,18.0,4.6,14.1,28.5,55.38,0.0
2018,6,17,19,30,31.0,5.0,4.6,13.4,5.0,11.88,0.0
2018,6,17,19,45,15.5,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,18,4,45,5.0,3.0,2.55,9.3,3.0,0.0,0.0
2018,6,18,5,0,10.0,6.0,2.8,9.6,6.0,5.9,0.0
2018,6,18,5,15,5.0,12.0,2.9,10.15,12.0,11.67,3.12
2018,6,18,5,30,0.0,18.0,3.0,10.7,18.0,17.36,9.56
2018,6,18,5,45,0.0,28.0,3.1,11.25,28.0,27.02,18.52
2018,6,18,6,0,0.0,38.0,3.2,11.8,38.0,36.69,27.42
2018,6,18,6,15,0.0,53.0,3.15,12.35,53.0,51.21,38.42
2018,6,18,6,30,0.0,68.0,3.1,12.9,68.0,65.38,50.44
2018,6,18,6,45,9.5,103.5,3.05,13.45,107.5,98.46,77.78
2018,6,18,7,0,19.0,139.0,3.0,14.0,147.0,132.27,105.14
2018,6,18,7,15,80.0,173.5,2.9,14.6,212.5,172.41,135.27
2018,6,18,7,30,141.0,208.0,2.8,15.2,278.0,218.03,170.0
2018,6,18,7,45,346.0,186.5,2.75,15.8,382.0,267.45,204.84
2018,6,18,8,0,551.0,165.0,2.7,16.4,486.0,335.31,256.48
2018,6,18,8,15,691.5,132.0,2.7,17.0,568.0,389.16,299.48
2018,6,18,8,30,832.0,99.0,2.7,17.6,650.0,459.23,355.29
2018,6,18,8,45,846.5,100.5,2.7,18.15,693.0,510.46,396.26
2018,6,18,9,0,861.0,102.0,2.7,18.7,736.0,558.28,433.66
2018,6,18,9,15,868.0,105.5,2.75,19.25,773.0,603.67,468.32
2018,6,18,9,30,875.0,109.0,2.8,19.8,810.0,648.39,501.53
2018,6,18,9,45,879.5,113.0,2.8,20.35,842.0,691.05,532.14
2018,6,18,10,0,884.0,117.0,2.8,20.9,874.0,732.47,560.33
2018,6,18,10,15,890.5,118.0,2.9,21.35,901.0,771.24,586.07
2018,6,18,10,30,897.0,119.0,3.0,21.8,928.0,808.58,610.58
2018,6,18,10,45,902.0,119.0,3.1,22.3,948.0,842.17,632.21
2018,6,18,11,0,907.0,119.0,3.2,22.8,968.0,873.9,652.45
2018,6,18,11,15,910.5,119.0,3.35,23.15,981.5,902.33,671.06
2018,6,18,11,30,914.0,119.0,3.5,23.5,995.0,928.56,688.17
2018,6,18,11,45,780.0,211.5,3.6,23.85,962.0,918.58,680.73
2018,6,18,12,0,646.0,304.0,3.7,24.2,929.0,902.78,667.78
2018,6,18,12,15,657.0,294.5,3.85,24.35,929.5,917.88,679.07
2018,6,18,12,30,668.0,285.0,4.0,24.5,930.0,931.13,688.91
2018,6,18,12,45,661.5,286.0,4.15,24.65,920.0,935.75,692.42
2018,6,18,13,0,655.0,287.0,4.3,24.8,910.0,938.1,694.49
2018,6,18,13,15,672.5,271.0,4.4,24.75,901.0,944.67,700.68
2018,6,18,13,30,690.0,255.0,4.5,24.7,892.0,948.7,704.79
2018,6,18,13,45,788.0,189.0,4.6,24.65,899.5,972.87,722.64
2018,6,18,14,0,886.0,123.0,4.7,24.6,907.0,990.74,736.24
2018,6,18,14,15,893.5,113.0,4.75,24.4,881.5,980.57,731.16
2018,6,18,14,30,901.0,103.0,4.8,24.2,856.0,967.2,724.19
2018,6,18,14,45,879.0,108.5,4.9,23.95,817.5,939.89,708.23
2018,6,18,15,0,857.0,114.0,5.0,23.7,779.0,910.75,690.93
2018,6,18,15,15,859.5,105.0,5.0,23.7,742.5,886.15,675.33
2018,6,18,15,30,862.0,96.0,5.0,23.7,706.0,858.81,657.76
2018,6,18,15,45,849.0,93.5,5.05,23.0,662.0,823.05,636.19
2018,6,18,16,0,836.0,91.0,5.1,22.3,618.0,785.78,613.2
2018,6,18,16,15,819.0,87.5,5.1,21.8,570.5,747.68,588.5
2018,6,18,16,30,802.0,84.0,5.1,21.3,523.0,703.89,559.16
2018,6,18,16,45,779.5,80.0,5.1,20.75,473.5,654.99,525.52
2018,6,18,17,0,757.0,76.0,5.1,20.2,424.0,606.11,490.78
2018,6,18,17,15,725.5,72.5,5.05,19.55,374.0,552.4,449.97
2018,6,18,17,30,694.0,69.0,5.0,18.9,324.0,499.94,408.88
2018,6,18,17,45,650.5,64.0,4.95,18.2,274.5,443.03,362.84
2018,6,18,18,0,607.0,59.0,4.9,17.5,225.0,386.98,315.98
2018,6,18,18,15,542.5,52.5,4.7,16.75,178.5,322.77,260.88
2018,6,18,18,30,478.0,46.0,4.5,16.0,132.0,263.98,208.9
2018,6,18,18,45,379.0,38.0,4.3,15.3,93.0,196.66,149.54
2018,6,18,19,0,280.0,30.0,4.1,14.6,54.0,138.47,92.79
2018,6,18,19,15,158.5,18.0,4.0,14.15,30.0,60.34,0.0
2018,6,18,19,30,37.0,6.0,3.9,13.7,6.0,14.23,0.0
2018,6,18,19,45,18.5,3.0,3.8,13.2,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,4,45,25.5,6.5,2.85,9.5,7.5,0.0,0.0
2018,6,19,5,0,51.0,13.0,2.9,9.7,15.0,12.78,0.0
2018,6,19,5,15,133.5,27.0,2.95,10.05,41.5,21.02,10.08
2018,6,19,5,30,216.0,41.0,3.0,10.4,68.0,31.36,21.8
2018,6,19,5,45,383.0,45.5,3.0,10.8,118.5,33.22,24.09
2018,6,19,6,0,550.0,50.0,3.0,11.2,169.0,34.44,25.46
2018,6,19,6,15,604.0,55.5,3.0,11.55,217.0,48.33,27.9
2018,6,19,6,30,658.0,61.0,3.0,11.9,265.0,88.87,47.42
2018,6,19,6,45,696.0,65.0,3.0,12.25,315.5,128.55,73.66
2018,6,19,7,0,734.0,69.0,3.0,12.6,366.0,172.28,108.13
2018,6,19,7,15,744.5,76.5,3.0,12.95,412.0,217.29,147.6
2018,6,19,7,30,755.0,84.0,3.0,13.3,458.0,263.45,189.12
2018,6,19,7,45,794.5,82.5,3.0,13.7,512.0,311.52,231.53
2018,6,19,8,0,834.0,81.0,3.0,14.1,566.0,367.37,279.89
2018,6,19,8,15,851.0,82.5,3.0,14.75,612.5,415.88,321.77
2018,6,19,8,30,868.0,84.0,3.0,15.4,659.0,465.36,363.28
2018,6,19,8,45,881.5,86.0,3.0,16.05,702.5,514.33,403.18
2018,6,19,9,0,895.0,88.0,3.0,16.7,746.0,563.54,442.02
2018,6,19,9,15,907.0,88.5,3.0,17.45,785.5,610.55,477.9
2018,6,19,9,30,919.0,89.0,3.0,18.2,825.0,657.22,512.46
2018,6,19,9,45,928.5,89.0,3.0,18.95,858.5,701.24,544.08
2018,6,19,10,0,938.0,89.0,3.0,19.7,892.0,744.3,572.23
2018,6,19,10,15,943.5,89.5,3.05,20.3,919.0,783.71,597.89
2018,6,19,10,30,949.0,90.0,3.1,20.9,946.0,821.5,622.14
2018,6,19,10,45,953.0,90.5,3.15,21.5,966.5,856.28,644.05
2018,6,19,11,0,957.0,91.0,3.2,22.1,987.0,889.01,664.38
2018,6,19,11,15,959.5,91.0,3.25,22.5,1000.0,917.79,682.42
2018,6,19,11,30,962.0,91.0,3.3,22.9,1013.0,944.17,698.81
2018,6,19,11,45,964.0,91.5,3.4,23.35,1020.0,968.07,713.73
2018,6,19,12,0,966.0,92.0,3.5,23.8,1027.0,989.35,726.93
2018,6,19,12,15,962.5,94.0,3.55,24.0,1024.5,1004.22,736.31
2018,6,19,12,30,959.0,96.0,3.6,24.2,1022.0,1016.16,743.9
2018,6,19,12,45,952.5,100.0,3.7,24.45,1012.5,1024.27,749.3
2018,6,19,13,0,946.0,104.0,3.8,24.7,1003.0,1029.4,752.87
2018,6,19,13,15,944.0,103.0,3.95,24.75,987.5,1030.86,755.09
2018,6,19,13,30,942.0,102.0,4.1,24.8,972.0,1029.3,755.43
2018,6,19,13,45,939.0,100.5,4.2,24.85,950.0,1023.24,752.6
2018,6,19,14,0,936.0,99.0,4.3,24.9,928.0,1014.19,747.9
2018,6,19,14,15,930.0,98.0,4.4,24.7,898.5,999.87,740.51
2018,6,19,14,30,924.0,97.0,4.5,24.5,869.0,982.77,731.31
2018,6,19,14,45,915.5,95.5,4.65,24.3,833.5,960.13,719.04
2018,6,19,15,0,907.0,94.0,4.8,24.1,798.0,935.01,705.04
2018,6,19,15,15,896.5,92.0,4.8,24.1,757.5,905.22,686.05
2018,6,19,15,30,886.0,90.0,4.8,24.1,717.0,873.36,665.56
2018,6,19,15,45,872.5,88.0,4.9,23.3,672.5,837.07,644.48
2018,6,19,16,0,859.0,86.0,5.0,22.5,628.0,799.25,621.86
2018,6,19,16,15,842.5,83.0,5.05,21.8,580.5,756.63,594.75
2018,6,19,16,30,826.0,80.0,5.1,21.1,533.0,717.64,569.78
2018,6,19,16,45,803.0,77.0,5.1,20.45,483.0,668.68,536.43
2018,6,19,17,0,780.0,74.0,5.1,19.8,433.0,619.74,502.18
2018,6,19,17,15,749.5,70.0,5.1,18.85,382.0,565.18,461.45
2018,6,19,17,30,719.0,66.0,5.1,17.9,331.0,511.76,420.18
2018,6,19,17,45,676.5,61.5,5.05,16.95,281.0,452.62,372.61
2018,6,19,18,0,634.0,57.0,5.0,16.0,231.0,398.6,327.38
2018,6,19,18,15,570.5,51.5,4.9,15.2,184.0,334.79,272.35
2018,6,19,18,30,507.0,46.0,4.8,14.4,137.0,276.27,220.19
2018,6,19,18,45,407.5,38.0,4.65,13.55,97.0,207.33,158.98
2018,6,19,19,0,308.0,30.0,4.5,12.7,57.0,147.68,100.35
2018,6,19,19,15,175.5,18.0,4.45,12.3,31.5,65.05,0.0
2018,6,19,19,30,43.0,6.0,4.4,11.9,6.0,15.62,0.0
2018,6,19,19,45,21.5,3.0,4.35,11.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,20,4,45,78.0,8.0,3.55,8.3,10.5,0.0,0.0
2018,6,20,5,0,156.0,16.0,3.7,8.5,21.0,15.73,0.0
2018,6,20,5,15,291.0,25.5,3.75,9.0,54.0,20.15,9.38
2018,6,20,5,30,426.0,35.0,3.8,9.5,87.0,26.5,17.61
2018,6,20,5,45,509.0,41.0,3.9,10.0,131.0,29.29,20.64
2018,6,20,6,0,592.0,47.0,4.0,10.5,175.0,35.02,26.05
2018,6,20,6,15,645.5,52.0,4.05,11.1,224.5,48.94,28.2
2018,6,20,6,30,699.0,57.0,4.1,11.7,274.0,87.57,45.03
2018,6,20,6,45,736.5,61.0,4.1,12.25,325.5,129.14,72.5
2018,6,20,7,0,774.0,65.0,4.1,12.8,377.0,174.72,108.48
2018,6,20,7,15,801.0,68.0,4.1,13.4,428.5,221.14,148.59
2018,6,20,7,30,828.0,71.0,4.1,14.0,480.0,274.62,195.79
2018,6,20,7,45,849.0,73.5,4.1,14.6,530.5,324.02,240.05
2018,6,20,8,0,870.0,76.0,4.1,15.2,581.0,375.15,285.2
2018,6,20,8,15,886.0,77.5,4.1,15.8,628.5,424.93,328.46
2018,6,20,8,30,902.0,79.0,4.1,16.4,676.0,475.57,371.26
2018,6,20,8,45,914.0,80.5,4.05,17.0,719.5,524.88,411.74
2018,6,20,9,0,926.0,82.0,4.0,17.6,763.0,574.26,451.02
2018,6,20,9,15,929.0,87.0,4.0,18.2,800.5,621.46,487.47
2018,6,20,9,30,932.0,92.0,4.0,18.8,838.0,667.56,522.03
2018,6,20,9,45,931.0,99.0,4.0,19.35,870.0,711.59,554.11
2018,6,20,10,0,930.0,106.0,4.0,19.9,902.0,753.88,582.79
2018,6,20,10,15,937.0,106.5,4.1,20.3,930.0,794.22,610.02
2018,6,20,10,30,944.0,107.0,4.2,20.7,958.0,833.07,635.96
2018,6,20,10,45,949.0,107.0,4.3,21.1,979.0,868.15,659.08
2018,6,20,11,0,954.0,107.0,4.4,21.5,1000.0,901.26,680.7
2018,6,20,11,15,957.0,107.0,4.5,21.7,1013.5,930.52,700.3
2018,6,20,11,30,960.0,107.0,4.6,21.9,1027.0,957.43,718.38
2018,6,20,11,45,962.5,107.0,4.75,22.05,1034.0,981.42,735.05
2018,6,20,12,0,965.0,107.0,4.9,22.2,1041.0,1002.82,750.04
2018,6,20,12,15,966.0,106.0,5.0,22.2,1040.0,1019.13,761.74
2018,6,20,12,30,967.0,105.0,5.1,22.2,1039.0,1032.61,771.65
2018,6,20,12,45,966.5,104.0,5.2,22.2,1030.5,1041.71,778.74
2018,6,20,13,0,966.0,103.0,5.3,22.2,1022.0,1047.8,783.93
2018,6,20,13,15,963.0,103.0,5.35,22.05,1006.0,1049.41,786.3
2018,6,20,13,30,960.0,103.0,5.4,21.9,990.0,1047.96,786.74
2018,6,20,13,45,956.0,101.5,5.5,21.7,966.5,1040.92,784.05
2018,6,20,14,0,952.0,100.0,5.6,21.5,943.0,1030.86,779.39
2018,6,20,14,15,946.5,98.5,5.6,21.2,913.5,1016.39,771.37
2018,6,20,14,30,941.0,97.0,5.6,20.9,884.0,999.08,761.45
2018,6,20,14,45,933.5,95.5,5.6,20.6,848.5,977.14,748.36
2018,6,20,15,0,926.0,94.0,5.6,20.3,813.0,952.65,733.48
2018,6,20,15,15,915.5,92.0,5.6,20.3,772.0,922.49,713.71
2018,6,20,15,30,905.0,90.0,5.6,20.3,731.0,890.21,692.38
2018,6,20,15,45,892.0,88.0,5.55,19.55,686.0,853.86,669.71
2018,6,20,16,0,879.0,86.0,5.5,18.8,641.0,815.91,645.58
2018,6,20,16,15,863.5,83.0,5.45,18.25,593.0,773.46,617.29
2018,6,20,16,30,848.0,80.0,5.4,17.7,545.0,729.99,587.8
2018,6,20,16,45,826.5,76.5,5.3,17.15,494.5,685.27,556.67
2018,6,20,17,0,805.0,73.0,5.2,16.6,444.0,635.87,521.34
2018,6,20,17,15,775.0,69.0,5.1,15.95,392.0,580.63,478.87
2018,6,20,17,30,745.0,65.0,5.0,15.3,340.0,526.45,435.93
2018,6,20,17,45,703.0,60.5,4.9,14.7,289.0,466.46,386.76
2018,6,20,18,0,661.0,56.0,4.8,14.1,238.0,409.11,338.07
2018,6,20,18,15,598.0,50.5,4.6,13.45,190.0,346.59,283.46
2018,6,20,18,30,535.0,45.0,4.4,12.8,142.0,287.0,229.87
2018,6,20,18,45,435.5,37.0,4.25,12.2,100.5,216.74,167.0
2018,6,20,19,0,336.0,29.0,4.1,11.6,59.0,155.89,106.8
2018,6,20,19,15,193.0,17.5,4.05,11.15,32.5,79.12,0.0
2018,6,20,19,30,50.0,6.0,4.0,10.7,6.0,17.24,0.0
2018,6,20,19,45,25.0,3.0,4.0,10.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,6,21,4,45,78.5,8.0,3.0,7.7,10.5,0.0,0.0
2018,6,21,5,0,157.0,16.0,3.2,8.0,21.0,15.73,0.0
2018,6,21,5,15,295.0,25.5,3.25,8.5,54.5,20.19,9.32
2018,6,21,5,30,433.0,35.0,3.3,9.0,88.0,26.55,17.68
2018,6,21,5,45,517.5,42.0,3.35,9.55,133.0,30.22,21.51
2018,6,21,6,0,602.0,49.0,3.4,10.1,178.0,33.7,24.91
2018,6,21,6,15,655.5,53.5,3.4,10.7,227.5,50.04,29.38
2018,6,21,6,30,709.0,58.0,3.4,11.3,277.0,88.61,45.78
2018,6,21,6,45,746.0,62.0,3.35,11.9,329.0,130.56,73.39
2018,6,21,7,0,783.0,66.0,3.3,12.5,381.0,176.48,109.55
2018,6,21,7,15,809.5,68.5,3.25,13.15,432.5,222.78,149.46
2018,6,21,7,30,836.0,71.0,3.2,13.8,484.0,276.08,196.38
2018,6,21,7,45,856.0,74.0,3.2,14.45,534.5,325.99,240.89
2018,6,21,8,0,876.0,77.0,3.2,15.1,585.0,377.54,286.14
2018,6,21,8,15,891.5,79.0,3.15,15.8,632.5,427.86,329.37
2018,6,21,8,30,907.0,81.0,3.1,16.5,680.0,478.98,371.97
2018,6,21,8,45,919.0,82.5,3.05,17.15,724.0,528.54,412.11
2018,6,21,9,0,931.0,84.0,3.0,17.8,768.0,578.17,450.98
2018,6,21,9,15,940.5,85.0,3.0,18.45,807.0,625.74,487.25
2018,6,21,9,30,950.0,86.0,3.0,19.1,846.0,672.74,521.99
2018,6,21,9,45,958.0,86.5,2.95,19.75,880.0,717.49,553.83
2018,6,21,10,0,966.0,87.0,2.9,20.4,914.0,761.12,581.99
2018,6,21,10,15,972.0,88.5,2.9,21.0,942.5,802.9,608.73
2018,6,21,10,30,978.0,90.0,2.9,21.6,971.0,843.04,633.96
2018,6,21,10,45,982.0,90.0,2.9,22.2,991.5,878.34,655.57
2018,6,21,11,0,986.0,90.0,2.9,22.8,1012.0,911.53,675.54
2018,6,21,11,15,988.5,90.5,2.95,23.2,1026.0,941.63,694.18
2018,6,21,11,30,991.0,91.0,3.0,23.6,1040.0,969.27,711.14
2018,6,21,11,45,992.0,91.0,3.1,24.0,1046.0,992.49,725.56
2018,6,21,12,0,993.0,91.0,3.2,24.4,1052.0,1012.96,738.24
2018,6,21,12,15,988.5,94.0,3.35,24.65,1049.5,1028.37,748.51
2018,6,21,12,30,984.0,97.0,3.5,24.9,1047.0,1040.77,756.95
2018,6,21,12,45,977.0,100.5,3.6,25.15,1037.0,1048.23,761.9
2018,6,21,13,0,970.0,104.0,3.7,25.4,1027.0,1052.62,765.0
2018,6,21,13,15,967.5,103.0,3.85,25.45,1010.5,1053.76,767.07
2018,6,21,13,30,965.0,102.0,4.0,25.5,994.0,1051.81,767.24
2018,6,21,13,45,961.0,101.5,4.15,25.5,971.5,1045.84,765.03
2018,6,21,14,0,957.0,101.0,4.3,25.5,949.0,1036.85,760.91
2018,6,21,14,15,951.0,99.0,4.35,25.35,918.5,1021.38,752.44
2018,6,21,14,30,945.0,97.0,4.4,25.2,888.0,1003.04,742.14
2018,6,21,14,45,937.5,95.5,4.5,25.0,852.5,981.08,729.87
2018,6,21,15,0,930.0,94.0,4.6,24.8,817.0,956.55,716.05
2018,6,21,15,15,919.5,92.5,4.6,24.8,776.0,926.9,697.42
2018,6,21,15,30,909.0,91.0,4.6,24.8,735.0,895.11,677.28
2018,6,21,15,45,896.0,89.0,4.6,24.2,690.0,858.7,655.38
2018,6,21,16,0,883.0,87.0,4.6,23.6,645.0,820.66,632.05
2018,6,21,16,15,865.5,84.0,4.6,23.1,596.0,776.56,603.73
2018,6,21,16,30,848.0,81.0,4.6,22.6,547.0,731.55,574.28
2018,6,21,16,45,825.0,78.0,4.6,22.1,496.0,686.37,544.12
2018,6,21,17,0,802.0,75.0,4.6,21.6,445.0,636.61,509.77
2018,6,21,17,15,771.0,71.5,4.55,20.8,393.0,581.43,468.92
2018,6,21,17,30,740.0,68.0,4.5,20.0,341.0,527.38,427.56
2018,6,21,17,45,696.5,63.0,4.45,19.2,289.5,466.17,379.02
2018,6,21,18,0,653.0,58.0,4.4,18.4,238.0,410.21,332.84
2018,6,21,18,15,587.0,52.5,4.2,17.45,189.5,344.31,277.0
2018,6,21,18,30,521.0,47.0,4.0,16.5,141.0,283.87,224.08
2018,6,21,18,45,417.5,38.5,3.85,15.55,99.5,212.1,161.41
2018,6,21,19,0,314.0,30.0,3.7,14.6,58.0,150.06,101.97
2018,6,21,19,15,178.5,18.0,3.65,14.1,32.0,75.88,0.0
2018,6,21,19,30,43.0,6.0,3.6,13.6,6.0,15.67,0.0
2018,6,21,19,45,21.5,3.0,3.55,13.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,22,4,45,65.5,8.0,1.95,8.7,10.0,0.0,0.0
2018,6,22,5,0,131.0,16.0,2.1,9.1,20.0,15.73,0.0
2018,6,22,5,15,264.0,26.0,2.2,9.75,52.0,20.73,9.53
2018,6,22,5,30,397.0,36.0,2.3,10.4,84.0,27.54,18.43
2018,6,22,5,45,484.0,43.5,2.4,11.05,128.5,31.58,22.59
2018,6,22,6,0,571.0,51.0,2.5,11.7,173.0,35.42,26.29
2018,6,22,6,15,627.5,56.5,2.4,12.5,223.0,48.31,28.38
2018,6,22,6,30,684.0,62.0,2.3,13.3,273.0,90.08,47.66
2018,6,22,6,45,722.5,66.0,2.2,14.15,324.5,130.92,74.02
2018,6,22,7,0,761.0,70.0,2.1,15.0,376.0,175.9,108.72
2018,6,22,7,15,789.5,73.5,2.0,16.1,428.0,222.38,147.7
2018,6,22,7,30,818.0,77.0,1.9,17.2,480.0,271.75,190.06
2018,6,22,7,45,839.0,80.0,1.8,18.35,530.5,321.14,232.5
2018,6,22,8,0,860.0,83.0,1.7,19.5,581.0,376.51,278.58
2018,6,22,8,15,875.5,85.5,1.7,20.55,628.5,426.55,319.69
2018,6,22,8,30,891.0,88.0,1.7,21.6,676.0,477.42,360.06
2018,6,22,8,45,903.5,89.5,1.7,22.65,719.5,526.54,397.74
2018,6,22,9,0,916.0,91.0,1.7,23.7,763.0,575.79,434.1
2018,6,22,9,15,924.0,93.5,1.75,24.7,802.0,623.25,468.21
2018,6,22,9,30,932.0,96.0,1.8,25.7,841.0,670.05,500.7
2018,6,22,9,45,937.5,98.0,1.8,26.65,874.0,713.87,529.88
2018,6,22,10,0,943.0,100.0,1.8,27.6,907.0,756.43,555.83
2018,6,22,10,15,949.0,101.5,1.85,28.45,935.0,797.45,580.49
2018,6,22,10,30,955.0,103.0,1.9,29.3,963.0,836.89,603.74
2018,6,22,10,45,959.5,103.5,1.95,30.15,984.0,872.43,624.14
2018,6,22,11,0,964.0,104.0,2.0,31.0,1005.0,905.95,643.03
2018,6,22,11,15,966.5,104.0,2.1,31.35,1018.5,935.11,660.8
2018,6,22,11,30,969.0,104.0,2.2,31.7,1032.0,961.86,677.05
2018,6,22,11,45,970.5,104.0,2.25,32.1,1038.5,985.18,690.52
2018,6,22,12,0,972.0,104.0,2.3,32.5,1045.0,1005.86,702.37
2018,6,22,12,15,970.5,104.5,2.45,32.65,1043.0,1021.45,712.88
2018,6,22,12,30,969.0,105.0,2.6,32.8,1041.0,1034.15,721.7
2018,6,22,12,45,965.5,106.0,2.75,32.9,1031.5,1042.46,728.05
2018,6,22,13,0,962.0,107.0,2.9,33.0,1022.0,1047.75,732.63
2018,6,22,13,15,958.5,106.5,3.1,32.95,1005.5,1048.47,735.35
2018,6,22,13,30,955.0,106.0,3.3,32.9,989.0,1046.13,736.21
2018,6,22,13,45,949.5,105.0,3.45,32.85,965.0,1038.29,733.27
2018,6,22,14,0,944.0,104.0,3.6,32.8,941.0,1027.46,728.51
2018,6,22,14,15,937.0,103.0,3.7,32.55,911.0,1012.29,721.27
2018,6,22,14,30,930.0,102.0,3.8,32.3,881.0,994.32,712.27
2018,6,22,14,45,921.5,100.5,3.95,32.1,845.0,971.75,700.42
2018,6,22,15,0,913.0,99.0,4.1,31.9,809.0,946.68,686.85
2018,6,22,15,15,902.0,97.0,4.1,31.9,768.0,916.47,668.45
2018,6,22,15,30,891.0,95.0,4.1,31.9,727.0,884.18,648.62
2018,6,22,15,45,876.5,92.5,4.25,31.05,681.5,846.49,627.82
2018,6,22,16,0,862.0,90.0,4.4,30.2,636.0,807.29,605.51
2018,6,22,16,15,843.0,88.0,4.45,29.6,587.5,768.59,582.08
2018,6,22,16,30,824.0,86.0,4.5,29.0,539.0,724.29,554.22
2018,6,22,16,45,800.5,82.0,4.5,28.35,488.0,673.94,521.34
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,623.62,487.46
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,568.47,447.97
2018,6,22,17,30,712.0,71.0,4.4,25.7,334.0,514.6,408.02
2018,6,22,17,45,667.0,66.0,4.35,24.75,283.5,456.14,362.86
2018,6,22,18,0,622.0,61.0,4.3,23.8,233.0,398.51,316.69
2018,6,22,18,15,555.5,55.0,4.15,22.65,185.5,333.11,262.86
2018,6,22,18,30,489.0,49.0,4.0,21.5,138.0,273.22,211.78
2018,6,22,18,45,386.5,40.5,3.9,20.35,97.5,203.13,151.95
2018,6,22,19,0,284.0,32.0,3.8,19.2,57.0,142.45,95.42
2018,6,22,19,15,160.0,19.0,3.75,18.6,31.5,72.16,0.0
2018,6,22,19,30,36.0,6.0,3.7,18.0,6.0,14.09,0.0
2018,6,22,19,45,18.0,3.0,3.65,17.35,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
