Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,752.68,593.55
2018,7,2,16,0,619.0,176.0,5.9,19.4,569.0,713.51,568.91
2018,7,2,16,15,597.5,167.5,5.8,18.75,523.0,668.79,537.19
2018,7,2,16,30,576.0,159.0,5.7,18.1,477.0,623.84,504.72
2018,7,2,16,45,549.5,149.0,5.65,17.45,429.5,570.42,465.21
2018,7,2,17,0,523.0,139.0,5.6,16.8,382.0,521.34,428.09
2018,7,2,17,15,491.0,127.5,5.5,16.2,334.5,468.03,386.48
2018,7,2,17,30,459.0,116.0,5.4,15.6,287.0,416.42,345.2
2018,7,2,17,45,419.0,103.5,5.3,14.95,241.5,361.19,299.87
2018,7,2,18,0,379.0,91.0,5.2,14.3,196.0,308.87,255.73
2018,7,2,18,15,328.0,75.5,5.05,13.85,153.5,251.07,205.76
2018,7,2,18,30,277.0,60.0,4.9,13.4,111.0,197.62,158.56
2018,7,2,18,45,213.0,45.0,4.75,12.9,77.0,144.59,111.46
2018,7,2,19,0,149.0,30.0,4.6,12.4,43.0,97.68,67.11
2018,7,2,19,15,85.0,17.0,4.55,12.1,23.5,49.52,0.0
2018,7,2,19,30,21.0,4.0,4.5,11.8,4.0,8.76,0.0
2018,7,2,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,11.8,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,19.71,5.03
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,30.44,20.51
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,35.65,26.02
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,40.59,30.82
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,45.3,35.2
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,80.45,45.08
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,119.21,68.77
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,162.46,101.24
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,206.57,137.9
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,257.23,181.47
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,304.48,222.96
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,354.01,265.96
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,403.24,308.08
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,453.85,350.22
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,506.23,392.39
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,555.38,430.96
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,601.0,466.05
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,645.35,499.19
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,686.61,529.0
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,725.83,556.59
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,765.86,584.21
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,804.79,610.31
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,840.31,633.48
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,874.25,655.42
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,903.96,675.16
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,931.56,693.47
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,955.57,709.5
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,977.2,723.98
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,991.75,734.09
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,1003.52,742.42
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,1009.13,747.0
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,1011.86,749.8
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,1013.62,752.38
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,1012.52,753.15
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,1006.06,750.56
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,996.75,746.15
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,982.23,738.18
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,965.02,728.43
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,943.41,716.14
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,925.02,706.06
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,894.17,685.85
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,861.38,664.26
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,824.91,641.29
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,786.93,616.97
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,745.15,589.05
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,702.43,560.06
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,653.46,525.75
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,607.15,491.75
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,552.32,449.98
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,498.89,408.13
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,438.79,359.73
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,381.69,312.2
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,317.26,257.17
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,258.16,205.23
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,190.22,145.67
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,132.37,90.94
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,67.41,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,13.48,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,11.8,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,18.9,3.91
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,28.51,18.84
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,29.63,20.7
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,30.95,22.21
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,33.09,24.25
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,47.33,35.09
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,72.13,56.05
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,96.18,76.01
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,137.54,108.23
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,185.64,145.86
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,230.47,179.46
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,284.34,221.15
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,339.2,263.46
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,414.29,323.01
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,464.93,363.95
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,517.48,405.46
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,575.58,450.91
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,637.62,498.45
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,683.28,532.49
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,728.83,565.39
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,769.84,593.09
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,809.62,619.65
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,844.9,643.02
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,878.45,665.06
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,908.96,685.71
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,937.26,705.18
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,961.38,721.29
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,983.0,735.75
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,999.69,747.54
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,1013.58,757.57
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,1023.63,764.86
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,1030.71,770.3
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,1033.29,772.57
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,1032.8,772.92
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,1027.24,770.39
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,1018.63,765.91
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,1005.14,758.28
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,988.75,748.76
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,968.63,736.22
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,945.85,721.9
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,916.51,702.93
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,884.98,682.38
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,850.16,661.08
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,813.6,638.25
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,772.02,610.77
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,729.29,582.06
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,682.31,549.65
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,639.3,519.67
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,584.39,478.3
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,530.44,436.03
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,471.96,388.63
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,415.95,341.56
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,350.92,285.3
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,293.69,233.95
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,224.22,172.08
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,163.89,112.8
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,83.88,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,18.98,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,11.8,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,16.67,2.11
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,22.77,13.94
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,28.61,19.85
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,32.21,23.38
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,33.85,24.98
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,71.5,35.18
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,112.54,59.27
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,157.62,93.03
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,208.44,135.69
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,257.63,178.72
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,306.71,222.32
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,357.51,266.86
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,407.08,309.44
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,457.41,351.27
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,506.61,390.66
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,555.83,428.49
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,604.01,464.6
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,651.65,499.06
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,696.65,530.07
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,740.57,557.46
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,781.02,582.46
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,819.79,605.94
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,855.58,626.46
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,889.22,645.22
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,918.35,662.52
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,944.97,678.17
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,969.03,692.17
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,990.36,704.45
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,1006.68,715.44
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,1020.02,724.64
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,1027.94,729.8
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,1032.8,733.16
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,1035.44,736.51
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,1035.01,737.98
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,1028.98,735.83
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,1019.91,731.81
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,1005.45,724.66
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,988.12,715.71
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,966.55,703.85
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,942.36,690.23
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,913.56,672.7
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,882.58,653.66
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,847.19,633.07
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,810.05,610.99
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,767.65,584.14
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,724.18,556.16
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,675.95,524.42
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,627.54,491.88
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,577.84,456.41
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,524.97,416.8
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,429.21,342.51
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,343.92,274.34
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,209.07,165.51
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,86.93,65.36
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,60.18,42.28
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,36.94,21.3
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,17.94,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,2.36,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,6.75,0.37
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,9.64,3.0
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,12.54,5.09
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,29.97,19.92
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,47.47,34.62
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,107.95,84.22
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,163.19,128.45
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,126.98,98.97
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,82.23,62.43
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,99.35,76.04
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,116.41,89.36
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,87.12,65.33
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,57.09,40.82
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,64.86,46.85
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,72.64,52.79
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,157.57,119.49
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,240.37,182.37
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,355.24,269.95
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,477.75,359.9
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,644.03,482.59
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,828.13,607.49
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,862.25,627.47
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,895.32,647.88
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,925.84,666.62
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,954.54,684.11
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,969.28,694.0
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,981.16,702.24
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,993.1,710.46
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,1002.15,716.91
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,1001.5,717.95
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,997.93,717.26
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,986.58,711.45
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,972.67,704.05
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,957.02,695.81
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,938.88,685.95
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,931.28,682.9
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,919.44,677.02
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,891.03,659.3
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,860.49,640.17
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,826.16,620.64
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,790.14,599.7
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,737.95,565.9
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,691.09,535.38
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,647.21,506.59
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,602.64,476.59
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,549.46,437.37
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,497.4,397.88
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,433.01,347.3
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,371.64,297.56
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,289.68,230.01
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,215.31,167.56
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,157.64,117.94
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,108.05,71.68
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,54.29,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,9.88,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,8.85,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,14.87,0.0
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,22.01,12.91
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,27.31,18.35
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,30.51,21.51
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,32.25,23.16
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,66.98,32.05
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,107.53,54.88
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,152.1,87.36
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,202.56,128.79
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,251.42,170.68
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,300.1,213.14
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,350.51,256.55
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,400.54,299.16
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,451.45,341.32
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,500.9,381.15
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,550.47,419.84
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,598.25,456.33
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,645.46,491.38
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,689.82,523.48
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,732.99,552.38
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,773.7,579.19
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,812.75,604.6
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,847.32,626.54
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,879.46,646.7
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,910.35,666.82
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,939.08,685.47
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,963.07,700.59
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,984.38,713.98
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,1000.3,724.46
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,1013.22,733.11
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,1016.75,735.34
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,1017.14,735.68
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,988.91,718.01
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,964.29,703.03
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,929.45,681.51
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,889.15,655.07
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,871.44,645.51
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,851.1,633.86
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,791.8,592.9
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,736.91,554.2
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,717.68,542.78
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,695.71,529.18
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,753.92,577.62
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,787.4,605.49
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,706.88,550.27
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,629.66,495.54
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,617.55,490.14
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,596.85,477.51
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,560.35,451.12
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,521.61,421.94
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,464.21,376.24
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,409.12,330.76
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,347.49,278.3
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,290.33,227.81
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,225.83,170.56
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,167.58,112.51
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,76.02,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,20.28,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,9.83,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,15.46,0.0
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,22.1,13.04
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,27.4,18.56
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,30.6,21.73
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,32.32,23.38
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,65.7,31.74
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,106.53,54.69
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,151.36,87.44
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,201.09,128.67
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,249.14,170.46
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,297.64,213.43
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,347.73,257.37
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,397.71,300.47
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,448.53,343.07
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,497.62,383.17
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,546.76,422.06
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,594.11,458.78
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,640.71,493.91
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,684.74,526.12
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,727.44,555.41
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,768.34,582.87
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,807.65,609.08
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,842.53,631.74
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,875.42,652.88
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,905.88,673.14
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,933.97,691.78
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,958.62,707.76
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,980.66,722.02
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,997.69,733.96
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,1011.85,744.12
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,1021.11,750.98
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,1027.34,755.97
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,1029.09,757.82
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,1027.76,757.77
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,1021.37,754.67
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,1011.96,749.68
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,998.1,742.23
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,981.38,732.91
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,960.1,720.19
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,936.26,705.74
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,907.56,687.34
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,876.64,667.36
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,841.17,646.0
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,804.02,623.14
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,762.47,595.91
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,719.88,567.52
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,671.96,534.83
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,628.07,504.54
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,574.87,465.06
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,522.56,424.63
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,464.48,378.18
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,408.83,331.96
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,345.38,277.8
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,286.61,225.83
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,221.47,167.9
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,162.63,109.12
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,73.32,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,19.34,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,8.85,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,15.06,0.0
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,22.2,13.05
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,27.5,18.64
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,30.68,21.8
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,32.39,23.45
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,64.22,31.19
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,104.82,53.66
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,149.46,86.07
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,199.5,127.31
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,247.93,169.12
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,296.3,211.71
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,346.27,255.17
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,395.94,297.43
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,446.41,339.01
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,495.59,378.14
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,544.87,415.87
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,591.95,451.15
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,638.33,484.78
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,682.06,515.29
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,724.52,542.85
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,764.72,567.85
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,803.27,591.36
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,838.82,612.25
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,872.31,631.48
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,901.73,649.53
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,928.79,665.99
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,952.5,679.79
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,973.58,691.9
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,990.5,703.09
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,1004.58,712.56
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,1014.78,719.67
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,1022.0,725.0
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,1024.22,728.0
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,1023.39,729.17
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,1017.52,727.49
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,1008.64,723.94
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,995.37,717.99
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,979.24,710.59
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,957.95,699.71
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,934.09,687.01
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,905.55,669.25
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,874.84,649.98
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,839.74,630.84
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,802.9,609.96
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,761.6,584.24
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,719.17,557.21
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,671.68,525.86
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,623.91,493.55
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,574.72,458.17
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,522.25,418.5
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,464.56,373.22
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,409.23,328.04
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,345.33,274.19
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,286.21,222.57
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,221.63,165.73
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,163.41,107.6
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,73.91,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,19.76,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,8.85,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,14.17,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,22.27,12.9
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,25.65,16.85
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,28.93,20.09
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,30.33,21.44
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,61.33,28.52
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,102.63,50.79
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,152.23,86.89
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,198.7,124.81
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,247.8,166.87
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,297.3,209.97
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,348.4,253.83
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,398.96,296.51
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,450.34,338.48
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,500.46,378.11
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,550.7,416.37
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,599.12,452.14
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,646.76,486.09
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,691.95,517.25
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,735.73,545.23
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,777.51,571.68
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,817.66,596.71
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,853.41,618.69
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,887.08,639.13
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,917.73,658.84
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,945.94,676.95
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,970.24,692.23
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,991.83,705.82
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,1009.24,718.24
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,1023.71,728.88
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,1033.25,736.31
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,1039.7,741.91
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,1042.03,745.44
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,1041.23,747.08
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,1034.84,745.23
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,1025.37,741.53
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,1011.45,736.03
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,994.63,728.58
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,972.98,717.33
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,948.67,704.22
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,920.26,686.43
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,889.62,667.09
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,854.55,648.82
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,817.69,628.7
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,775.76,602.66
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,732.64,575.21
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,684.3,543.05
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,635.71,509.94
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,586.68,474.34
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,534.36,434.31
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,474.51,386.79
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,417.12,339.37
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,352.45,284.02
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,292.59,230.91
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,225.38,171.01
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,164.3,109.22
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,74.14,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,19.28,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,8.85,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,14.77,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,21.46,12.25
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,26.72,17.92
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,29.94,21.14
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,31.69,22.85
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,61.09,29.58
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,101.75,51.27
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,146.55,83.42
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,197.26,125.07
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,246.38,167.44
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,295.37,210.56
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,346.1,254.69
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,395.87,297.18
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,446.45,339.0
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,496.69,379.27
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,547.06,418.23
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,595.07,454.17
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,642.24,488.27
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,686.57,519.12
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,729.39,546.93
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,770.65,572.87
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,810.33,597.39
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,846.22,618.94
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,880.07,638.93
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,910.4,657.87
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,938.34,675.21
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,962.46,689.54
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,983.9,702.16
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,1001.14,713.23
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,1015.49,722.55
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,1025.91,729.46
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,1033.29,734.54
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,1035.11,737.09
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,1033.8,737.78
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,1027.93,735.48
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,1018.99,731.31
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,1005.13,724.88
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,988.37,716.6
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,966.96,704.98
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,942.96,691.73
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,914.6,674.28
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,884.0,655.28
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,847.97,636.83
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,810.29,616.55
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,767.1,589.85
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,723.0,561.96
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,673.52,529.63
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,628.22,499.58
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,573.7,459.73
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,520.31,419.15
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,460.25,371.92
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,402.88,325.02
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,340.71,272.31
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,281.79,220.67
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,212.05,159.6
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,151.07,98.92
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,66.55,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.91,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,7.86,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,15.9,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,24.49,14.56
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,30.04,20.7
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,35.25,25.72
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,37.97,28.31
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,63.66,34.83
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,101.11,54.93
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,142.99,84.57
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,189.31,122.05
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,235.49,161.31
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,281.66,201.54
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,329.88,243.24
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,377.73,283.89
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,426.68,324.3
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,468.04,357.78
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,500.99,383.44
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,545.04,417.02
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,588.93,449.56
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,613.11,465.51
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,630.51,475.89
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,643.39,482.39
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,650.33,484.2
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,683.15,507.61
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,719.22,532.87
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,775.95,573.79
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,834.64,615.39
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,867.12,636.93
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,897.1,655.79
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,896.19,654.3
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,890.17,649.73
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,919.01,668.51
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,942.91,683.77
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,927.75,674.41
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,907.47,661.96
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,925.13,674.91
