Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,11.3,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,18.32,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,27.02,17.35
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,34.18,24.81
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,37.75,28.42
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,42.47,32.86
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,81.71,44.15
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,125.92,72.0
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,174.22,109.58
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,222.18,149.77
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,269.04,190.5
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,317.38,232.2
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,364.07,272.35
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,414.08,314.02
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,457.4,349.39
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,500.21,383.33
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,539.53,414.02
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,577.17,442.65
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,611.72,468.29
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,644.06,491.76
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,670.98,511.36
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,695.26,528.8
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,715.42,542.51
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,732.64,553.85
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,744.73,562.7
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,753.7,569.55
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,757.33,572.98
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,757.8,574.37
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,753.5,572.91
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,746.13,569.43
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,732.88,562.39
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,716.77,553.29
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,694.79,540.4
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,670.38,525.52
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,643.31,507.83
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,611.05,485.22
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,572.06,456.06
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,532.1,425.47
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,483.71,389.62
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,435.8,352.39
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,379.53,306.17
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,324.1,258.88
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,255.72,199.85
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,194.08,144.28
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,111.6,48.48
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,33.63,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,9.83,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,15.82,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,26.36,16.6
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,37.38,27.58
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,43.03,33.1
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,48.43,38.14
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,82.08,54.43
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,108.75,77.73
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,139.99,103.52
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,170.51,129.3
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,224.58,165.41
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,304.89,225.1
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,354.05,265.76
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,402.36,304.74
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,445.06,338.12
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,488.01,370.07
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,529.42,402.4
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,567.11,431.35
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,600.47,456.65
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,631.79,480.02
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,659.48,500.73
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,684.73,519.46
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,705.24,534.78
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,722.95,547.24
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,735.52,556.43
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,745.07,563.68
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,750.32,568.09
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,752.46,570.5
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,747.69,568.47
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,739.84,564.43
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,726.83,556.57
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,710.94,546.78
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,689.75,533.77
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,669.46,521.33
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,638.9,500.65
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,606.49,477.89
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,567.32,448.86
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,527.22,418.42
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,478.49,381.03
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,430.26,342.78
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,374.35,297.14
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,319.29,250.63
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,249.97,191.77
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,187.76,136.29
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,106.27,32.68
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,31.48,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,9.34,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,15.58,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,22.98,13.51
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,29.91,20.85
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,32.87,23.87
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,35.78,26.62
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,76.44,40.01
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,121.53,67.06
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,167.44,101.89
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,216.06,142.37
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,263.54,183.65
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,312.27,226.02
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,363.27,269.82
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,411.23,310.3
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,455.52,346.99
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,499.22,382.16
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,539.69,414.34
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,578.5,444.45
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,612.98,470.68
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,645.19,494.68
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,673.72,515.93
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,699.57,534.92
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,721.12,550.06
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,739.7,562.58
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,752.76,571.76
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,762.61,578.83
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,767.27,582.17
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,768.64,583.39
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,765.67,581.84
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,759.5,578.19
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,746.23,569.9
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,729.96,559.59
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,708.07,545.44
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,683.58,529.41
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,652.63,508.37
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,619.68,484.77
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,580.17,455.43
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,543.02,427.04
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,495.11,390.24
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,447.44,352.4
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,390.23,306.63
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,335.4,260.77
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,265.34,201.42
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,206.2,147.11
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,116.47,16.09
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,37.44,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,9.34,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,18.68,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,20.77,11.48
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,27.9,19.06
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,30.05,21.35
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,32.28,23.49
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,70.04,33.46
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,117.73,61.51
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,169.26,100.85
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,219.24,142.77
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,268.33,185.92
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,318.13,229.74
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,366.21,271.8
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,413.93,312.51
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,459.14,350.07
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,503.17,385.46
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,543.58,417.26
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,582.17,446.74
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,616.58,472.41
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,648.6,495.68
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,676.85,516.54
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,702.33,535.08
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,722.92,549.44
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,740.42,561.03
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,753.38,570.39
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,763.09,577.65
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,767.22,580.77
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,768.03,581.75
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,764.28,580.44
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,757.29,576.99
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,744.46,569.29
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,728.62,559.55
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,706.6,545.96
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,681.96,530.41
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,651.42,509.73
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,618.87,486.53
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,579.51,457.11
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,542.46,428.59
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,494.44,392.62
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,446.71,355.3
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,388.21,307.74
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,332.24,260.18
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,262.38,200.1
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,203.75,144.43
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,113.5,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,36.49,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,17.69,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,20.96,11.45
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,29.14,20.22
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,31.65,22.9
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,34.23,25.39
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,68.7,33.74
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,115.78,60.73
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,164.55,97.61
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,219.55,143.81
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,269.57,188.02
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,320.61,233.36
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,369.29,276.44
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,417.74,318.3
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,464.05,357.49
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,509.31,394.68
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,551.59,428.59
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,592.17,460.23
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,628.39,487.79
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,662.28,512.94
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,691.01,533.97
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,716.9,552.54
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,738.99,567.82
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,757.97,580.05
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,772.03,589.22
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,782.74,596.17
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,787.95,599.42
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,789.72,600.45
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,785.76,598.01
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,778.42,593.39
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,766.37,585.73
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,751.14,575.97
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,729.24,561.78
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,704.56,545.61
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,673.5,524.56
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,640.29,500.89
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,600.14,471.17
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,558.79,439.76
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,509.8,401.2
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,464.04,363.64
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,405.67,317.18
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,349.62,270.31
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,277.97,209.62
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,212.49,147.25
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,115.11,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,30.54,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,17.69,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,21.54,11.58
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,26.31,17.65
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,28.56,20.07
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,30.87,22.31
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,63.91,29.72
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,115.62,59.55
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,165.21,96.5
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,216.99,139.7
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,266.9,183.51
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,317.46,227.93
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,366.4,270.69
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,414.82,311.8
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,461.31,350.02
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,506.5,385.78
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,547.3,417.54
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,586.19,446.83
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,621.31,472.18
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,653.98,494.87
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,683.1,514.4
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,709.39,531.33
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,730.58,544.64
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,748.6,554.82
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,762.0,563.79
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,772.06,570.68
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,777.16,575.05
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,778.85,577.28
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,774.49,576.01
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,766.78,572.6
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,754.25,566.08
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,738.61,557.45
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,715.95,544.12
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,690.56,528.75
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,660.02,508.79
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,627.39,486.4
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,587.35,457.12
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,546.19,426.19
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,498.37,389.62
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,453.78,354.0
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,394.88,307.3
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,338.47,260.28
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,266.09,199.15
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,200.29,135.13
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,96.68,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,6.88,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,16.71,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,21.22,10.97
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,26.51,17.86
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,29.67,21.15
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,32.81,24.17
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,62.59,30.32
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,109.63,55.8
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,161.44,94.54
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,211.7,136.52
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,261.24,180.21
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,311.52,224.73
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,359.97,267.47
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,408.03,308.77
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,452.93,346.27
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,496.54,381.39
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,537.2,413.67
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,576.01,443.57
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,610.89,470.02
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,643.37,494.07
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,672.28,515.19
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,698.38,533.89
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,719.06,548.26
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,736.63,559.37
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,749.13,567.24
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,758.31,572.96
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,762.76,575.43
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,763.85,575.77
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,759.14,572.96
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,751.15,568.06
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,737.87,559.64
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,721.56,549.23
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,699.22,535.06
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,674.21,518.98
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,643.25,497.44
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,610.28,473.99
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,570.32,444.61
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,529.37,413.66
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,483.79,378.47
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,435.35,339.84
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,375.78,292.64
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,319.09,245.42
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,247.29,184.68
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,181.78,119.11
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,86.78,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,14.74,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,19.6,9.22
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,26.29,17.63
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,31.77,23.04
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,34.79,25.98
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,60.71,31.11
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,105.69,54.82
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,152.47,88.84
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,201.77,129.35
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,253.31,173.77
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,302.22,216.13
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,349.4,256.93
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,396.38,296.47
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,441.07,333.37
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,484.71,368.31
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,524.44,399.09
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,562.42,427.59
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,596.87,452.69
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,629.08,475.45
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,657.35,494.48
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,682.93,511.12
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,703.59,523.27
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,721.22,532.69
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,733.55,538.73
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,742.66,542.73
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,747.31,543.18
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,748.7,542.49
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,744.38,541.35
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,736.85,539.11
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,723.8,533.56
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,707.78,526.01
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,685.16,514.16
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,659.99,499.67
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,629.02,480.1
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,596.17,458.37
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,559.18,431.47
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,517.96,400.78
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,468.79,364.65
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,420.18,327.27
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,360.16,279.7
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,303.18,232.28
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,234.89,174.3
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,169.79,106.56
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,73.34,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,14.74,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,19.8,8.73
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,26.49,17.69
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,29.22,20.67
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,34.98,26.08
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,58.42,30.62
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,102.89,53.37
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,149.33,86.63
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,198.41,126.5
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,246.12,167.31
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,298.23,211.45
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,344.92,251.49
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,391.46,290.5
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,435.12,326.37
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,477.75,360.35
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,517.68,391.92
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,555.93,421.44
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,589.71,447.06
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,621.24,470.51
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,648.66,490.09
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,673.42,507.41
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,694.44,521.38
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,712.51,533.07
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,725.19,540.26
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,734.7,545.37
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,738.76,546.93
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,739.58,546.5
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,734.93,542.36
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,727.11,536.28
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,713.96,527.64
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,697.86,517.19
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,675.44,504.26
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,650.49,488.7
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,619.5,469.09
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,589.93,449.69
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,549.22,420.54
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,507.61,389.94
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,458.75,354.4
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,410.5,317.57
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,351.35,271.02
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,295.21,224.54
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,227.02,166.91
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,160.53,94.56
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,69.32,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,13.76,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,19.01,7.39
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,25.76,16.93
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,28.97,20.36
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,35.18,26.18
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,56.43,30.25
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,100.88,52.31
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,146.09,83.98
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,194.04,122.62
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,242.09,163.85
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,294.63,209.04
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,341.12,249.43
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,387.46,288.89
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,431.4,325.48
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,474.32,360.2
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,513.62,391.38
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,551.24,420.43
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,585.35,445.78
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,617.23,468.83
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,644.24,487.95
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,668.58,504.72
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,689.53,519.21
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,707.51,531.4
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,719.1,538.73
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,727.5,543.62
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,730.65,545.16
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,730.6,544.69
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,725.63,541.84
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,717.56,537.05
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,703.88,528.07
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,687.34,517.26
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,664.56,502.15
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,639.37,484.95
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,611.49,465.37
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,578.65,441.96
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,537.69,412.37
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,495.95,381.37
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,446.59,344.19
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,397.96,306.14
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,338.15,259.23
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,285.0,215.1
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,213.73,155.14
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,146.35,78.37
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,62.5,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
