Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,1,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,3.5,3.1,6.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,7.0,3.3,7.2,6.0,0.0,0.0
2018,10,30,6,45,268.5,16.5,3.45,7.55,34.5,16.22,0.0
2018,10,30,7,0,458.0,26.0,3.6,7.9,63.0,22.33,11.85
2018,10,30,7,15,558.5,31.0,3.9,8.65,107.0,24.58,16.09
2018,10,30,7,30,659.0,36.0,4.2,9.4,151.0,27.06,18.72
2018,10,30,7,45,716.0,40.5,4.45,10.15,199.0,29.1,20.74
2018,10,30,8,0,773.0,45.0,4.7,10.9,247.0,64.6,29.79
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,112.92,58.0
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,160.48,93.59
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,208.01,134.16
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,256.44,177.51
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,302.99,220.15
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,349.27,262.24
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,392.6,301.27
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,434.74,338.38
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,473.65,372.27
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,510.79,403.88
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,544.47,431.93
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,575.84,457.46
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,603.12,479.77
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,627.67,499.55
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,647.67,515.55
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,664.64,528.99
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,677.05,538.8
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,686.22,546.02
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,690.22,549.35
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,690.95,550.14
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,686.18,547.0
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,678.23,541.39
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,664.41,531.25
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,647.65,518.73
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,621.69,499.05
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,593.5,477.36
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,562.77,453.22
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,530.37,427.24
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,461.35,371.73
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,395.14,317.56
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,355.19,283.72
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,312.62,246.57
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,273.84,211.46
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,235.63,174.27
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,150.16,85.58
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,68.43,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,14.74,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,23.32,12.08
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,35.96,26.07
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,48.19,37.63
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,54.52,43.61
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,78.88,54.37
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,102.88,61.05
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,148.93,88.16
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,192.59,123.68
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,243.11,166.99
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,288.8,208.07
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,334.73,249.08
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,378.11,287.72
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,420.1,324.31
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,452.42,352.58
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,479.51,375.84
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,515.74,405.39
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,549.43,432.42
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,573.58,451.77
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,594.95,468.65
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,619.47,487.7
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,641.73,504.79
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,639.62,502.82
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,635.07,498.96
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,612.58,481.26
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,586.64,460.89
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,585.34,460.53
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,581.42,458.03
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,549.27,433.11
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,513.22,405.26
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,447.59,354.4
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,378.19,300.03
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,363.68,289.56
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,353.51,281.79
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,347.43,277.02
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,339.11,269.58
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,284.53,224.86
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,235.59,183.8
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,188.35,143.86
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,144.93,105.67
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,91.79,46.9
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,33.73,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,10.32,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,16.49,6.25
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,30.07,20.64
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,43.59,33.26
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,56.99,45.56
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,78.72,59.22
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,105.19,76.55
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,143.0,103.66
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,174.49,128.57
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,207.99,155.74
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,242.5,183.47
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,277.79,211.98
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,321.46,245.74
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,373.45,286.48
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,413.71,319.07
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,458.04,354.46
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,493.49,382.73
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,528.7,410.35
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,557.84,433.04
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,584.42,453.48
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,585.03,453.63
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,580.86,450.02
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,593.39,459.78
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,603.58,467.61
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,625.48,484.47
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,643.2,498.14
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,621.07,481.35
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,595.77,462.32
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,603.46,468.96
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,605.47,471.15
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,584.69,455.77
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,561.43,438.39
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,510.65,399.71
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,459.7,360.39
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,425.85,333.91
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,388.99,304.13
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,344.29,267.32
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,299.43,229.02
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,234.81,175.88
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,176.68,126.13
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,107.61,48.43
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,39.24,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,13.76,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,20.05,7.97
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,24.01,15.24
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,30.49,21.53
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,32.75,23.8
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,57.99,29.35
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,99.56,50.28
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,144.41,81.78
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,189.53,118.39
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,239.28,160.7
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,283.46,199.28
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,327.64,237.55
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,370.14,273.88
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,411.76,308.55
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,448.27,339.22
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,482.55,367.38
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,516.44,394.23
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,548.66,419.21
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,575.54,440.39
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,599.86,459.33
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,619.18,474.5
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,635.58,487.31
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,647.05,496.52
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,655.44,503.42
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,648.96,499.47
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,641.11,494.39
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,627.73,485.18
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,611.65,473.92
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,616.55,478.82
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,615.05,478.86
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,593.13,462.9
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,568.86,445.01
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,532.88,417.81
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,493.37,387.48
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,446.8,351.09
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,400.66,314.04
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,334.56,260.66
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,271.58,208.71
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,212.79,160.02
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,159.6,113.81
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,90.92,34.17
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,24.48,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,12.78,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,20.0,6.92
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,24.4,15.52
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,28.74,19.94
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,29.3,20.65
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,51.48,24.21
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,97.75,47.72
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,143.5,79.54
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,189.56,117.12
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,236.66,157.97
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,282.3,198.71
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,327.87,239.25
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,370.59,276.94
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,412.29,312.9
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,451.0,345.88
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,488.03,376.72
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,521.25,403.81
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,552.23,428.5
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,579.7,450.34
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,604.49,469.71
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,623.74,484.54
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,639.98,496.86
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,644.52,500.3
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,645.5,500.99
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,601.83,467.05
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,552.56,428.71
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,489.21,380.26
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,422.27,328.39
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,408.81,318.89
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,393.89,308.06
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,426.0,334.27
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,446.89,351.46
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,339.44,267.34
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,226.86,177.94
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,237.57,186.87
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,238.04,186.76
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,243.33,190.22
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,237.06,182.82
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,200.11,150.64
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,163.41,115.95
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,91.53,26.22
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,24.07,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,12.78,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,17.99,4.48
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,32.43,22.52
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,45.13,34.7
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,57.43,46.13
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,76.33,56.25
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,104.71,74.35
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,136.58,97.48
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,165.96,118.98
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,203.83,148.66
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,236.89,177.17
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,268.99,204.49
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,299.1,229.51
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,328.23,253.05
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,361.72,279.56
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,397.05,307.24
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,440.28,340.82
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,487.86,377.44
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,547.41,423.23
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,609.38,470.33
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,622.73,480.69
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,632.5,488.51
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,630.24,487.4
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,625.59,484.36
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,641.2,496.98
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,652.2,506.07
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,649.58,504.96
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,643.82,501.54
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,617.99,482.95
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,589.87,462.49
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,572.26,450.05
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,549.76,433.61
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,515.76,408.12
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,480.54,381.01
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,419.52,332.67
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,363.55,287.3
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,304.76,239.97
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,249.7,194.32
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,205.83,156.22
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,164.82,117.13
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,94.52,16.73
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,29.94,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,10.81,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,17.68,2.67
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,22.76,13.92
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,26.24,17.71
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,27.39,19.01
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,44.06,21.5
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,88.86,42.73
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,133.42,72.84
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,177.81,108.68
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,223.51,148.36
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,268.6,189.01
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,313.51,229.53
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,356.46,268.06
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,398.32,304.89
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,436.21,337.88
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,472.57,368.84
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,505.54,396.36
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,536.39,421.55
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,563.12,443.45
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,587.28,462.97
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,606.25,478.06
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,622.28,490.66
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,634.63,500.65
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,643.88,508.16
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,647.87,511.6
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,648.7,512.6
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,644.95,510.22
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,638.12,505.45
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,624.48,495.29
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,608.01,482.86
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,586.54,466.68
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,562.69,448.37
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,532.34,424.64
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,500.42,399.2
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,459.17,365.71
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,420.3,332.99
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,371.31,291.83
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,323.76,250.23
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,260.98,196.49
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,203.09,142.3
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,118.41,5.26
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,40.46,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,11.3,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,18.97,1.21
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,24.58,15.64
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,28.42,19.93
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,30.32,21.93
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,45.51,24.4
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,88.32,42.63
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,137.61,76.32
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,183.77,113.69
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,231.08,155.0
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,276.81,196.5
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,322.34,237.83
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,365.01,276.41
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,406.63,313.28
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,445.51,347.0
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,482.73,378.44
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,515.97,406.04
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,546.95,431.15
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,573.71,452.56
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,597.75,471.4
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,616.54,486.05
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,632.31,498.15
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,643.95,507.2
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,652.41,513.73
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,655.79,516.17
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,655.97,516.16
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,651.18,512.95
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,643.3,507.35
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,628.62,496.36
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,611.11,483.1
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,588.9,466.39
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,564.37,447.58
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,532.49,422.68
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,499.02,395.96
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,460.58,364.84
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,419.01,330.32
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,368.53,288.31
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,319.58,245.67
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,256.6,191.82
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,198.5,136.72
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,115.04,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,39.35,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,10.32,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,17.11,0.0
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,22.68,13.84
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,26.64,18.29
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,28.65,20.4
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,40.92,22.56
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,83.04,39.6
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,131.7,72.28
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,176.54,108.05
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,222.63,147.85
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,267.4,188.13
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,312.11,228.43
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,354.72,266.75
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,396.37,303.5
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,434.2,336.48
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,470.41,367.31
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,502.91,394.59
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,533.21,419.5
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,559.85,441.12
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,583.83,460.22
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,603.14,475.34
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,619.5,487.93
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,630.83,496.85
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,639.03,503.27
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,642.56,506.19
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,642.91,506.67
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,637.77,503.44
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,629.54,497.82
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,615.7,487.86
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,599.03,475.6
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,577.42,459.63
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,553.45,441.5
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,522.47,417.32
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,489.94,391.3
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,449.98,358.65
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,412.43,326.77
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,363.19,285.35
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,315.47,243.46
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,254.33,190.72
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,198.05,135.5
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,109.0,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,30.43,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,11.3,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,19.5,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,27.41,17.74
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,34.9,25.77
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,37.8,28.82
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,47.81,31.12
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,88.83,47.81
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,137.49,80.23
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,181.85,115.03
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,228.76,155.06
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,274.6,196.07
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,321.28,238.02
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,365.11,277.42
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,408.55,315.76
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,450.18,352.08
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,488.07,384.52
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,521.83,412.91
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,553.35,438.78
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,580.49,460.98
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,605.0,480.65
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,624.59,496.06
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,641.22,508.9
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,653.65,518.16
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,662.98,525.16
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,667.51,528.46
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,668.81,529.24
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,662.55,524.47
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,653.2,517.3
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,638.82,506.09
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,624.13,494.43
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,599.48,475.34
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,572.54,454.22
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,537.14,426.27
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,500.42,396.73
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,456.99,361.92
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,413.35,325.84
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,358.59,281.29
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,303.72,234.95
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,232.55,175.09
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,168.37,114.43
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,86.74,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,18.52,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
